Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,7,15,45.5,4.5,0.9,7.1,5.0,0.0,0.0
2018,1,1,7,30,91.0,9.0,0.9,7.6,10.0,59.4,0.0
2018,1,1,7,45,236.0,19.5,0.85,8.15,37.5,189.66,0.0
2018,1,1,8,0,381.0,30.0,0.8,8.7,65.0,320.98,241.02
2018,1,1,8,15,449.5,37.0,0.85,9.25,99.5,388.35,315.73
2018,1,1,8,30,518.0,44.0,0.9,9.8,134.0,459.24,377.69
2018,1,1,8,45,585.0,48.5,1.0,10.35,174.0,528.25,434.32
2018,1,1,9,0,652.0,53.0,1.1,10.9,214.0,593.06,485.4
2018,1,1,9,15,642.5,62.0,1.2,11.6,241.5,616.78,503.38
2018,1,1,9,30,633.0,71.0,1.3,12.3,269.0,631.64,514.16
2018,1,1,9,45,550.0,93.5,1.4,12.95,278.5,599.73,489.28
2018,1,1,10,0,467.0,116.0,1.5,13.6,288.0,556.92,455.5
2018,1,1,10,15,503.5,118.5,1.55,14.1,316.5,591.6,481.75
2018,1,1,10,30,540.0,121.0,1.6,14.6,345.0,624.68,505.24
2018,1,1,10,45,533.5,129.5,1.7,15.1,360.0,627.1,505.88
2018,1,1,11,0,527.0,138.0,1.8,15.6,375.0,627.18,504.63
2018,1,1,11,15,519.5,145.0,1.8,15.95,384.5,622.35,499.45
2018,1,1,11,30,512.0,152.0,1.8,16.3,394.0,615.38,492.76
2018,1,1,11,45,508.5,155.0,1.75,16.65,398.0,604.94,483.44
2018,1,1,12,0,505.0,158.0,1.7,17.0,402.0,592.57,472.73
2018,1,1,12,15,494.5,160.5,1.65,17.25,399.0,572.47,456.39
2018,1,1,12,30,484.0,163.0,1.6,17.5,396.0,550.96,439.02
2018,1,1,12,45,487.5,159.0,1.5,17.7,390.5,530.94,422.83
2018,1,1,13,0,491.0,155.0,1.4,17.9,385.0,509.1,405.11
2018,1,1,13,15,509.0,145.0,1.4,18.0,376.5,488.21,388.78
2018,1,1,13,30,527.0,135.0,1.4,18.1,368.0,464.59,369.91
2018,1,1,13,45,565.5,118.5,1.35,18.2,357.5,447.27,355.15
2018,1,1,14,0,604.0,102.0,1.3,18.3,347.0,420.75,332.56
2018,1,1,14,15,618.5,91.5,1.2,18.0,327.0,384.51,301.81
2018,1,1,14,30,633.0,81.0,1.1,17.7,307.0,345.63,267.91
2018,1,1,14,45,614.0,75.5,1.0,17.45,277.0,297.57,226.1
2018,1,1,15,0,595.0,70.0,0.9,17.2,247.0,250.53,184.4
2018,1,1,15,15,554.0,64.5,0.9,17.2,212.0,199.48,139.93
2018,1,1,15,30,513.0,59.0,0.9,17.2,177.0,152.38,99.53
2018,1,1,15,45,469.5,51.5,0.95,15.8,143.5,107.34,63.62
2018,1,1,16,0,426.0,44.0,1.0,14.4,110.0,67.11,35.81
2018,1,1,16,15,321.5,35.0,1.0,13.95,76.0,30.11,19.92
2018,1,1,16,30,217.0,26.0,1.0,13.5,42.0,21.56,7.99
2018,1,1,16,45,134.5,15.5,1.05,13.1,23.0,14.1,0.0
2018,1,1,17,0,52.0,5.0,1.1,12.7,4.0,0.0,0.0
2018,1,1,17,15,26.0,2.5,1.15,12.45,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,7,15,16.5,3.5,1.1,8.15,3.5,0.0,0.0
2018,1,2,7,30,33.0,7.0,1.2,8.6,7.0,24.92,0.0
2018,1,2,7,45,87.5,20.5,1.25,9.0,27.0,92.23,0.0
2018,1,2,8,0,142.0,34.0,1.3,9.4,47.0,173.85,129.64
2018,1,2,8,15,184.0,47.0,1.6,9.9,73.0,220.76,180.69
2018,1,2,8,30,226.0,60.0,1.9,10.4,99.0,270.9,226.38
2018,1,2,8,45,228.0,75.0,2.15,10.85,123.0,281.1,237.16
2018,1,2,9,0,230.0,90.0,2.4,11.3,147.0,305.71,258.63
2018,1,2,9,15,199.0,107.0,2.45,11.8,162.0,306.45,258.51
2018,1,2,9,30,168.0,124.0,2.5,12.3,177.0,289.56,243.63
2018,1,2,9,45,222.5,134.5,2.55,12.8,212.0,362.1,303.58
2018,1,2,10,0,277.0,145.0,2.6,13.3,247.0,420.06,350.28
2018,1,2,10,15,305.0,152.5,2.65,13.7,272.5,451.78,374.93
2018,1,2,10,30,333.0,160.0,2.7,14.1,298.0,482.7,398.69
2018,1,2,10,45,221.0,161.0,2.75,14.5,254.5,386.48,318.95
2018,1,2,11,0,109.0,162.0,2.8,14.9,211.0,274.33,225.51
2018,1,2,11,15,62.5,155.5,2.75,15.2,184.0,210.48,171.99
2018,1,2,11,30,16.0,149.0,2.7,15.5,157.0,152.58,122.61
2018,1,2,11,45,70.5,181.0,2.65,15.75,215.5,241.6,196.95
2018,1,2,12,0,125.0,213.0,2.6,16.0,274.0,332.15,270.08
2018,1,2,12,15,138.0,214.0,2.55,16.1,281.0,337.51,273.93
2018,1,2,12,30,151.0,215.0,2.5,16.2,288.0,341.82,277.24
2018,1,2,12,45,118.5,208.0,2.5,16.3,264.5,304.02,246.24
2018,1,2,13,0,86.0,201.0,2.5,16.4,241.0,257.77,208.54
2018,1,2,13,15,48.0,173.5,2.45,16.35,195.5,199.57,160.91
2018,1,2,13,30,10.0,146.0,2.4,16.3,150.0,139.39,111.15
2018,1,2,13,45,5.0,127.0,2.4,16.25,129.0,117.69,93.35
2018,1,2,14,0,0.0,108.0,2.4,16.2,108.0,96.88,76.13
2018,1,2,14,15,4.0,109.0,2.25,15.95,110.5,99.6,78.6
2018,1,2,14,30,8.0,110.0,2.1,15.7,113.0,101.87,80.59
2018,1,2,14,45,4.5,95.0,1.95,15.45,96.5,86.27,67.62
2018,1,2,15,0,1.0,80.0,1.8,15.2,80.0,71.26,55.1
2018,1,2,15,15,0.5,67.0,1.8,15.2,67.0,59.35,44.98
2018,1,2,15,30,0.0,54.0,1.8,15.2,54.0,47.66,34.96
2018,1,2,15,45,0.0,44.0,1.45,13.7,44.0,38.83,27.45
2018,1,2,16,0,0.0,34.0,1.1,12.2,34.0,29.99,19.76
2018,1,2,16,15,0.0,25.0,1.1,11.65,25.0,22.03,13.32
2018,1,2,16,30,0.0,16.0,1.1,11.1,16.0,14.08,3.83
2018,1,2,16,45,12.5,9.5,1.15,10.6,9.5,8.64,0.0
2018,1,2,17,0,25.0,3.0,1.2,10.1,3.0,0.0,0.0
2018,1,2,17,15,12.5,1.5,1.2,10.1,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,7,15,4.5,0.5,1.05,7.5,0.5,0.0,0.0
2018,1,3,7,30,9.0,1.0,1.0,7.8,1.0,5.96,0.0
2018,1,3,7,45,4.5,2.5,0.9,8.05,2.5,5.15,0.0
2018,1,3,8,0,0.0,4.0,0.8,8.3,4.0,3.5,0.0
2018,1,3,8,15,0.0,5.0,0.8,8.7,5.0,4.38,0.0
2018,1,3,8,30,0.0,6.0,0.8,9.1,6.0,5.26,0.0
2018,1,3,8,45,0.0,8.0,0.8,9.5,8.0,7.02,0.47
2018,1,3,9,0,0.0,10.0,0.8,9.9,10.0,8.78,2.04
2018,1,3,9,15,0.0,29.0,0.9,10.1,29.0,25.53,16.71
2018,1,3,9,30,0.0,48.0,1.0,10.3,48.0,42.35,31.32
2018,1,3,9,45,9.0,88.0,1.15,10.5,91.5,88.59,71.44
2018,1,3,10,0,18.0,128.0,1.3,10.7,135.0,139.75,114.97
2018,1,3,10,15,10.5,124.5,1.45,10.75,128.5,127.46,104.05
2018,1,3,10,30,3.0,121.0,1.6,10.8,122.0,115.92,93.89
2018,1,3,10,45,1.5,114.5,1.7,10.9,115.0,106.83,86.03
2018,1,3,11,0,0.0,108.0,1.8,11.0,108.0,98.33,78.67
2018,1,3,11,15,0.0,109.0,1.75,11.05,109.0,98.95,79.11
2018,1,3,11,30,0.0,110.0,1.7,11.1,110.0,99.65,79.62
2018,1,3,11,45,0.0,100.0,1.65,11.2,100.0,89.67,71.11
2018,1,3,12,0,0.0,90.0,1.6,11.3,90.0,80.01,62.89
2018,1,3,12,15,0.0,73.5,1.6,11.3,73.5,65.02,50.17
2018,1,3,12,30,0.0,57.0,1.6,11.3,57.0,50.36,37.69
2018,1,3,12,45,0.0,50.5,1.6,11.3,50.5,44.6,32.78
2018,1,3,13,0,0.0,44.0,1.6,11.3,44.0,38.84,27.86
2018,1,3,13,15,0.0,46.0,1.85,11.35,46.0,40.6,29.4
2018,1,3,13,30,0.0,48.0,2.1,11.4,48.0,42.37,30.94
2018,1,3,13,45,0.0,42.5,2.35,11.4,42.5,37.49,26.78
2018,1,3,14,0,0.0,37.0,2.6,11.4,37.0,32.62,22.61
2018,1,3,14,15,0.0,46.5,2.65,11.4,46.5,41.03,29.9
2018,1,3,14,30,0.0,56.0,2.7,11.4,56.0,49.45,37.2
2018,1,3,14,45,0.0,45.5,2.8,11.4,45.5,40.13,29.19
2018,1,3,15,0,0.0,35.0,2.9,11.4,35.0,30.83,21.15
2018,1,3,15,15,0.0,29.0,2.9,11.4,29.0,25.53,16.53
2018,1,3,15,30,0.0,23.0,2.9,11.4,23.0,20.23,11.88
2018,1,3,15,45,0.0,19.0,1.9,10.7,19.0,16.7,8.78
2018,1,3,16,0,0.0,15.0,0.9,10.0,15.0,13.18,5.65
2018,1,3,16,15,0.0,11.5,0.9,9.9,11.5,10.1,3.14
2018,1,3,16,30,0.0,8.0,0.9,9.8,8.0,7.02,0.0
2018,1,3,16,45,2.5,4.5,0.85,9.7,4.5,4.09,0.0
2018,1,3,17,0,5.0,1.0,0.8,9.6,1.0,0.91,0.0
2018,1,3,17,15,2.5,0.5,0.85,9.55,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,4,7,15,9.5,2.5,1.9,9.45,2.5,0.0,0.0
2018,1,4,7,30,19.0,5.0,2.1,9.9,5.0,15.21,0.0
2018,1,4,7,45,10.0,12.5,2.25,10.4,12.5,17.22,0.0
2018,1,4,8,0,1.0,20.0,2.4,10.9,20.0,18.25,8.42
2018,1,4,8,15,3.0,29.5,2.4,11.2,30.0,28.03,17.94
2018,1,4,8,30,5.0,39.0,2.4,11.5,40.0,37.95,26.9
2018,1,4,8,45,35.5,54.0,2.35,11.8,62.5,81.64,65.57
2018,1,4,9,0,66.0,69.0,2.3,12.1,85.0,134.83,112.03
2018,1,4,9,15,35.0,79.0,2.25,12.65,87.5,109.69,89.65
2018,1,4,9,30,4.0,89.0,2.2,13.2,90.0,87.15,69.24
2018,1,4,9,45,12.0,112.0,2.15,13.75,116.0,118.27,95.67
2018,1,4,10,0,20.0,135.0,2.1,14.3,142.0,149.7,121.85
2018,1,4,10,15,78.5,156.0,2.3,15.2,188.0,235.42,193.89
2018,1,4,10,30,137.0,177.0,2.5,16.1,234.0,324.25,266.08
2018,1,4,10,45,84.5,168.0,2.65,17.0,203.5,249.42,203.22
2018,1,4,11,0,32.0,159.0,2.8,17.9,173.0,191.47,153.91
2018,1,4,11,15,37.5,173.5,2.95,18.4,190.5,211.15,169.69
2018,1,4,11,30,43.0,188.0,3.1,18.9,208.0,230.51,184.91
2018,1,4,11,45,31.0,183.0,3.25,19.45,197.5,212.29,169.38
2018,1,4,12,0,19.0,178.0,3.4,20.0,187.0,183.37,145.38
2018,1,4,12,15,29.0,181.5,3.4,20.15,195.5,204.6,162.68
2018,1,4,12,30,39.0,185.0,3.4,20.3,204.0,213.75,170.12
2018,1,4,12,45,157.0,175.0,3.4,20.45,249.5,294.38,237.13
2018,1,4,13,0,275.0,165.0,3.4,20.6,295.0,366.14,295.1
2018,1,4,13,15,277.5,173.5,3.35,20.55,301.5,364.35,292.73
2018,1,4,13,30,280.0,182.0,3.3,20.5,308.0,361.17,289.42
2018,1,4,13,45,215.5,178.5,3.25,20.45,272.5,298.96,239.19
2018,1,4,14,0,151.0,175.0,3.2,20.4,237.0,251.03,200.17
2018,1,4,14,15,365.5,131.5,2.85,20.15,268.0,309.13,245.49
2018,1,4,14,30,580.0,88.0,2.5,19.9,299.0,335.48,261.76
2018,1,4,14,45,529.5,84.0,2.2,19.6,262.5,280.28,214.54
2018,1,4,15,0,479.0,80.0,1.9,19.3,226.0,229.5,170.96
2018,1,4,15,15,466.0,70.0,1.9,19.3,197.0,187.04,133.08
2018,1,4,15,30,453.0,60.0,1.9,19.3,168.0,145.61,96.43
2018,1,4,15,45,372.5,53.0,1.5,17.9,130.5,99.35,60.83
2018,1,4,16,0,292.0,46.0,1.1,16.5,93.0,60.94,34.56
2018,1,4,16,15,227.0,35.5,1.1,16.05,65.5,30.71,17.56
2018,1,4,16,30,162.0,25.0,1.1,15.6,38.0,19.55,8.35
2018,1,4,16,45,95.5,14.5,1.15,15.1,21.0,13.19,0.0
2018,1,4,17,0,29.0,4.0,1.2,14.6,4.0,3.64,0.0
2018,1,4,17,15,14.5,2.0,1.2,14.3,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,7,15,15.0,3.0,1.25,13.2,3.0,0.0,0.0
2018,1,5,7,30,30.0,6.0,1.3,13.6,6.0,22.28,0.0
2018,1,5,7,45,34.0,16.0,1.35,13.95,18.0,43.11,0.0
2018,1,5,8,0,38.0,26.0,1.4,14.3,30.0,63.0,42.98
2018,1,5,8,15,55.0,42.0,1.5,14.65,50.0,96.62,75.3
2018,1,5,8,30,72.0,58.0,1.6,15.0,70.0,129.77,104.71
2018,1,5,8,45,65.0,76.5,1.7,15.3,89.5,149.43,121.73
2018,1,5,9,0,58.0,95.0,1.8,15.6,109.0,154.48,126.23
2018,1,5,9,15,43.5,87.0,1.75,15.75,98.5,126.98,103.21
2018,1,5,9,30,29.0,79.0,1.7,15.9,88.0,103.05,82.8
2018,1,5,9,45,14.5,78.5,1.65,16.05,83.0,82.88,65.27
2018,1,5,10,0,0.0,78.0,1.6,16.2,78.0,69.77,53.57
2018,1,5,10,15,0.0,99.0,1.6,16.3,99.0,90.84,71.14
2018,1,5,10,30,0.0,120.0,1.6,16.4,120.0,112.23,88.76
2018,1,5,10,45,0.0,114.5,1.65,16.55,114.5,105.51,82.99
2018,1,5,11,0,0.0,109.0,1.7,16.7,109.0,99.29,77.72
2018,1,5,11,15,0.0,89.5,1.7,16.8,89.5,79.74,61.39
2018,1,5,11,30,0.0,70.0,1.7,16.9,70.0,61.9,46.48
2018,1,5,11,45,0.5,89.5,1.75,17.0,89.5,79.96,61.51
2018,1,5,12,0,1.0,109.0,1.8,17.1,109.0,99.01,77.24
2018,1,5,12,15,4.0,124.0,1.85,17.1,125.5,115.77,91.13
2018,1,5,12,30,7.0,139.0,1.9,17.1,142.0,132.48,104.91
2018,1,5,12,45,3.5,107.0,2.0,17.1,108.5,98.48,76.84
2018,1,5,13,0,0.0,75.0,2.1,17.1,75.0,66.35,50.14
2018,1,5,13,15,1.0,82.0,2.05,16.95,82.5,73.21,56.0
2018,1,5,13,30,2.0,89.0,2.0,16.8,90.0,80.27,61.99
2018,1,5,13,45,1.5,85.0,2.0,16.7,85.5,76.24,58.7
2018,1,5,14,0,1.0,81.0,2.0,16.6,81.0,72.29,55.48
2018,1,5,14,15,4.0,91.0,1.85,16.35,92.5,82.85,64.47
2018,1,5,14,30,7.0,101.0,1.7,16.1,104.0,93.1,73.13
2018,1,5,14,45,4.5,92.0,1.5,15.85,94.0,83.51,65.18
2018,1,5,15,0,2.0,83.0,1.3,15.6,84.0,74.26,57.5
2018,1,5,15,15,1.0,75.0,1.3,15.6,75.5,66.59,51.02
2018,1,5,15,30,0.0,67.0,1.3,15.6,67.0,59.05,44.56
2018,1,5,15,45,0.0,53.0,1.2,14.9,53.0,46.61,33.92
2018,1,5,16,0,0.0,39.0,1.1,14.2,39.0,34.37,23.34
2018,1,5,16,15,0.0,27.5,1.2,14.0,27.5,24.24,14.34
2018,1,5,16,30,0.0,16.0,1.3,13.8,16.0,14.08,4.81
2018,1,5,16,45,0.0,9.0,1.45,13.6,9.0,8.19,0.0
2018,1,5,17,0,0.0,2.0,1.6,13.4,2.0,1.82,0.0
2018,1,5,17,15,0.0,1.0,1.8,13.25,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,7,15,21.0,4.0,1.2,8.35,4.0,0.0,0.0
2018,1,6,7,30,42.0,8.0,1.3,8.9,8.0,30.81,0.0
2018,1,6,7,45,144.5,20.5,1.4,9.5,32.0,135.51,0.0
2018,1,6,8,0,247.0,33.0,1.5,10.1,56.0,238.74,179.36
2018,1,6,8,15,412.0,37.5,1.55,10.5,99.0,363.24,297.17
2018,1,6,8,30,577.0,42.0,1.6,10.9,142.0,490.78,404.47
2018,1,6,8,45,647.5,44.5,1.7,11.35,183.5,563.26,463.77
2018,1,6,9,0,718.0,47.0,1.8,11.8,225.0,636.68,521.68
2018,1,6,9,15,746.5,51.0,1.85,12.2,262.0,679.74,554.31
2018,1,6,9,30,775.0,55.0,1.9,12.6,299.0,721.19,584.74
2018,1,6,9,45,792.0,59.0,1.9,13.0,331.5,751.2,605.39
2018,1,6,10,0,809.0,63.0,1.9,13.4,364.0,778.55,623.61
2018,1,6,10,15,826.0,64.5,2.0,13.8,391.5,799.69,637.88
2018,1,6,10,30,843.0,66.0,2.1,14.2,419.0,817.73,649.82
2018,1,6,10,45,855.0,67.0,2.2,14.6,441.0,819.48,650.01
2018,1,6,11,0,867.0,68.0,2.3,15.0,463.0,826.02,653.84
2018,1,6,11,15,875.0,68.5,2.3,15.25,477.5,825.07,651.89
2018,1,6,11,30,883.0,69.0,2.3,15.5,492.0,820.6,647.61
2018,1,6,11,45,888.5,69.0,2.3,15.75,500.0,809.92,639.05
2018,1,6,12,0,894.0,69.0,2.3,16.0,508.0,795.73,628.16
2018,1,6,12,15,893.0,69.5,2.25,16.1,508.0,773.69,611.73
2018,1,6,12,30,892.0,70.0,2.2,16.2,508.0,748.51,593.16
2018,1,6,12,45,887.0,70.0,2.1,16.3,499.5,716.85,569.59
2018,1,6,13,0,882.0,70.0,2.0,16.4,491.0,682.55,543.94
2018,1,6,13,15,874.5,69.0,1.9,16.4,476.0,643.03,512.79
2018,1,6,13,30,867.0,68.0,1.8,16.4,461.0,601.43,479.53
2018,1,6,13,45,855.5,67.0,1.7,16.4,439.0,558.56,444.51
2018,1,6,14,0,844.0,66.0,1.6,16.4,417.0,510.95,405.11
2018,1,6,14,15,827.5,64.0,1.6,16.2,389.0,458.89,362.0
2018,1,6,14,30,811.0,62.0,1.6,16.0,361.0,406.56,317.3
2018,1,6,14,45,747.0,64.5,1.55,15.8,320.0,341.76,262.09
2018,1,6,15,0,683.0,67.0,1.5,15.6,279.0,281.39,209.85
2018,1,6,15,15,685.0,59.0,1.5,15.6,248.5,234.37,166.15
2018,1,6,15,30,687.0,51.0,1.5,15.6,218.0,185.66,121.24
2018,1,6,15,45,630.5,46.5,1.15,14.3,178.0,131.51,77.02
2018,1,6,16,0,574.0,42.0,0.8,13.0,138.0,83.5,43.09
2018,1,6,16,15,476.5,35.5,0.85,12.6,100.0,37.01,19.64
2018,1,6,16,30,379.0,29.0,0.9,12.2,62.0,24.09,12.82
2018,1,6,16,45,220.0,18.0,0.9,11.8,34.5,15.1,0.0
2018,1,6,17,0,61.0,7.0,0.9,11.4,7.0,6.37,0.0
2018,1,6,17,15,30.5,3.5,0.9,11.2,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,7,7,15,11.0,2.5,1.65,6.65,2.5,0.0,0.0
2018,1,7,7,30,22.0,5.0,1.6,6.8,5.0,16.87,0.0
2018,1,7,7,45,27.0,14.0,1.6,6.9,15.5,35.12,0.0
2018,1,7,8,0,32.0,23.0,1.6,7.0,26.0,53.14,36.65
2018,1,7,8,15,16.0,31.5,1.55,7.15,33.0,42.19,30.7
2018,1,7,8,30,0.0,40.0,1.5,7.3,40.0,35.39,25.04
2018,1,7,8,45,6.0,56.5,1.4,7.4,58.0,57.16,44.48
2018,1,7,9,0,12.0,73.0,1.3,7.5,76.0,79.1,63.97
2018,1,7,9,15,15.0,91.5,1.35,7.7,96.0,101.25,83.3
2018,1,7,9,30,18.0,110.0,1.4,7.9,116.0,123.36,102.33
2018,1,7,9,45,63.0,128.0,1.45,8.1,151.0,191.76,161.93
2018,1,7,10,0,108.0,146.0,1.5,8.3,186.0,265.15,224.08
2018,1,7,10,15,81.0,137.5,1.55,8.65,169.0,213.36,179.56
2018,1,7,10,30,54.0,129.0,1.6,9.0,152.0,178.0,148.81
2018,1,7,10,45,27.0,112.5,1.65,9.35,124.0,134.56,110.98
2018,1,7,11,0,0.0,96.0,1.7,9.7,96.0,86.25,68.69
2018,1,7,11,15,0.0,98.0,1.65,10.25,98.0,87.98,70.02
2018,1,7,11,30,0.0,100.0,1.6,10.8,100.0,89.75,71.31
2018,1,7,11,45,0.0,103.0,1.55,11.35,103.0,92.51,73.44
2018,1,7,12,0,0.0,106.0,1.5,11.9,106.0,95.28,75.59
2018,1,7,12,15,0.0,103.0,1.45,12.2,103.0,92.29,72.97
2018,1,7,12,30,0.0,100.0,1.4,12.5,100.0,89.37,70.44
2018,1,7,12,45,0.0,101.0,1.35,12.85,101.0,90.28,71.14
2018,1,7,13,0,0.0,102.0,1.3,13.2,102.0,91.2,71.85
2018,1,7,13,15,0.5,102.5,1.25,13.35,102.5,91.98,72.52
2018,1,7,13,30,1.0,103.0,1.2,13.5,103.0,92.72,73.17
2018,1,7,13,45,1.0,113.5,1.1,13.65,113.5,102.54,81.43
2018,1,7,14,0,1.0,124.0,1.0,13.8,124.0,112.36,89.65
2018,1,7,14,15,1.0,113.5,0.9,13.55,113.5,102.34,81.43
2018,1,7,14,30,1.0,103.0,0.8,13.3,103.0,92.46,73.3
2018,1,7,14,45,2.5,98.0,0.65,13.05,98.5,88.26,69.88
2018,1,7,15,0,4.0,93.0,0.5,12.8,94.0,83.9,66.22
2018,1,7,15,15,2.0,80.5,0.5,12.8,81.0,71.74,55.92
2018,1,7,15,30,0.0,68.0,0.5,12.8,68.0,59.94,45.86
2018,1,7,15,45,0.0,55.0,0.7,11.9,55.0,48.36,35.91
2018,1,7,16,0,0.0,42.0,0.9,11.0,42.0,36.94,25.93
2018,1,7,16,15,0.0,31.0,0.9,10.8,31.0,27.35,17.28
2018,1,7,16,30,0.0,20.0,0.9,10.6,20.0,17.62,8.24
2018,1,7,16,45,10.0,12.5,0.9,10.4,12.5,11.21,0.0
2018,1,7,17,0,20.0,5.0,0.9,10.2,5.0,4.55,0.0
2018,1,7,17,15,10.0,2.5,0.9,10.15,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,9.55,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.25,9.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,8,7,15,1.5,0.5,1.35,10.0,0.5,0.0,0.0
2018,1,8,7,30,3.0,1.0,1.5,10.2,1.0,2.59,0.0
2018,1,8,7,45,1.5,3.0,1.65,10.4,3.0,3.58,0.0
2018,1,8,8,0,0.0,5.0,1.8,10.6,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,1.95,10.8,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.1,11.0,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.0,2.25,11.25,8.0,7.02,0.42
2018,1,8,9,0,0.0,9.0,2.4,11.5,9.0,7.9,1.21
2018,1,8,9,15,0.0,11.0,2.55,11.7,11.0,9.66,2.75
2018,1,8,9,30,0.0,13.0,2.7,11.9,13.0,11.43,4.28
2018,1,8,9,45,0.0,15.5,2.85,12.1,15.5,13.63,6.18
2018,1,8,10,0,0.0,18.0,3.0,12.3,18.0,15.84,8.07
2018,1,8,10,15,0.0,23.5,3.0,12.45,23.5,20.69,12.24
2018,1,8,10,30,0.0,29.0,3.0,12.6,29.0,25.56,16.39
2018,1,8,10,45,0.0,34.0,2.95,12.7,34.0,29.98,20.15
2018,1,8,11,0,0.0,39.0,2.9,12.8,39.0,34.41,23.91
2018,1,8,11,15,0.0,38.0,2.85,12.9,38.0,33.53,23.11
2018,1,8,11,30,0.0,37.0,2.8,13.0,37.0,32.65,22.33
2018,1,8,11,45,0.0,45.0,2.7,13.1,45.0,39.73,28.35
2018,1,8,12,0,0.0,53.0,2.6,13.2,53.0,46.82,34.36
2018,1,8,12,15,0.0,46.5,2.45,13.3,46.5,41.06,29.44
2018,1,8,12,30,0.0,40.0,2.3,13.4,40.0,35.3,24.54
2018,1,8,12,45,0.0,40.5,2.15,13.5,40.5,35.75,24.92
2018,1,8,13,0,0.0,41.0,2.0,13.6,41.0,36.18,25.3
2018,1,8,13,15,0.0,39.5,1.8,13.6,39.5,34.85,24.19
2018,1,8,13,30,0.0,38.0,1.6,13.6,38.0,33.52,23.09
2018,1,8,13,45,0.0,30.0,1.4,13.65,30.0,26.44,17.07
2018,1,8,14,0,0.0,22.0,1.2,13.7,22.0,19.38,11.03
2018,1,8,14,15,0.0,26.0,1.15,13.55,26.0,22.9,14.1
2018,1,8,14,30,0.0,30.0,1.1,13.4,30.0,26.43,17.17
2018,1,8,14,45,0.0,33.5,1.0,13.3,33.5,29.51,19.87
2018,1,8,15,0,0.0,37.0,0.9,13.2,37.0,32.6,22.56
2018,1,8,15,15,0.0,25.0,0.9,13.2,25.0,22.0,13.39
2018,1,8,15,30,0.0,13.0,0.9,13.2,13.0,11.42,4.22
2018,1,8,15,45,8.0,26.5,0.95,12.8,28.0,24.91,15.43
2018,1,8,16,0,16.0,40.0,1.0,12.4,43.0,36.73,25.02
2018,1,8,16,15,9.0,28.0,1.0,12.3,29.5,25.09,15.2
2018,1,8,16,30,2.0,16.0,1.0,12.2,16.0,14.08,5.59
2018,1,8,16,45,1.0,9.0,1.0,12.1,9.0,7.91,0.0
2018,1,8,17,0,0.0,2.0,1.0,12.0,2.0,1.82,0.0
2018,1,8,17,15,0.0,1.0,1.0,12.05,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,9,7,15,7.0,1.5,0.9,12.05,1.5,0.0,0.0
2018,1,9,7,30,14.0,3.0,1.0,12.4,3.0,10.56,0.0
2018,1,9,7,45,7.0,9.5,1.1,12.75,9.5,12.7,0.0
2018,1,9,8,0,0.0,16.0,1.2,13.1,16.0,14.07,5.21
2018,1,9,8,15,0.0,23.0,1.25,13.4,23.0,20.25,11.25
2018,1,9,8,30,0.0,30.0,1.3,13.7,30.0,26.43,16.8
2018,1,9,8,45,0.0,41.0,1.35,14.0,41.0,36.16,25.28
2018,1,9,9,0,0.0,52.0,1.4,14.3,52.0,45.92,33.72
2018,1,9,9,15,4.0,79.5,1.3,14.5,81.0,78.0,61.18
2018,1,9,9,30,8.0,107.0,1.2,14.7,110.0,111.39,89.34
2018,1,9,9,45,41.5,131.0,1.1,14.85,146.5,177.95,145.57
2018,1,9,10,0,75.0,155.0,1.0,15.0,183.0,234.65,192.25
2018,1,9,10,15,111.0,169.0,0.8,15.0,214.0,295.35,240.86
2018,1,9,10,30,147.0,183.0,0.6,15.0,245.0,340.79,276.04
2018,1,9,10,45,130.0,192.0,0.45,15.0,249.0,334.16,268.85
2018,1,9,11,0,113.0,201.0,0.3,15.0,253.0,327.15,261.78
2018,1,9,11,15,75.5,195.5,0.4,15.0,230.5,269.46,216.1
2018,1,9,11,30,38.0,190.0,0.5,15.0,208.0,228.45,182.99
2018,1,9,11,45,32.0,189.5,0.65,15.0,205.0,220.38,176.78
2018,1,9,12,0,26.0,189.0,0.8,15.0,202.0,200.34,160.71
2018,1,9,12,15,13.5,151.5,0.95,15.0,158.0,150.4,120.1
2018,1,9,12,30,1.0,114.0,1.1,15.0,114.0,103.47,81.31
2018,1,9,12,45,0.5,103.5,1.25,15.0,103.5,92.97,72.73
2018,1,9,13,0,0.0,93.0,1.4,15.0,93.0,82.72,64.24
2018,1,9,13,15,0.0,91.5,1.45,14.95,91.5,81.33,63.16
2018,1,9,13,30,0.0,90.0,1.5,14.9,90.0,79.96,62.1
2018,1,9,13,45,12.5,88.5,1.55,14.85,94.0,85.62,67.13
2018,1,9,14,0,25.0,87.0,1.6,14.8,98.0,93.05,73.51
2018,1,9,14,15,17.0,70.0,1.5,14.7,77.0,71.83,55.58
2018,1,9,14,30,9.0,53.0,1.4,14.6,56.0,50.55,37.57
2018,1,9,14,45,40.5,51.0,1.3,14.45,64.0,63.37,48.05
2018,1,9,15,0,72.0,49.0,1.2,14.3,72.0,68.7,51.49
2018,1,9,15,15,138.0,43.5,1.2,14.3,80.5,79.79,58.01
2018,1,9,15,30,204.0,38.0,1.2,14.3,89.0,78.19,52.73
2018,1,9,15,45,254.0,43.0,0.95,13.8,95.0,76.25,47.89
2018,1,9,16,0,304.0,48.0,0.7,13.3,101.0,67.24,39.31
2018,1,9,16,15,196.0,35.0,0.7,13.05,65.5,32.55,18.44
2018,1,9,16,30,88.0,22.0,0.7,12.8,30.0,18.14,9.02
2018,1,9,16,45,56.5,15.0,0.7,12.55,19.0,12.44,0.0
2018,1,9,17,0,25.0,8.0,0.7,12.3,8.0,7.28,0.0
2018,1,9,17,15,12.5,4.0,0.75,12.1,4.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,10,7,15,15.5,4.0,1.85,9.05,4.0,0.0,0.0
2018,1,10,7,30,31.0,8.0,1.9,9.4,8.0,24.62,0.0
2018,1,10,7,45,65.0,21.5,1.9,9.7,26.0,80.66,0.0
2018,1,10,8,0,99.0,35.0,1.9,10.0,44.0,133.04,99.27
2018,1,10,8,15,137.5,49.5,1.95,10.25,69.5,178.49,145.92
2018,1,10,8,30,176.0,64.0,2.0,10.5,95.0,226.46,189.39
2018,1,10,8,45,198.0,79.5,2.1,10.75,122.5,265.82,224.22
2018,1,10,9,0,220.0,95.0,2.2,11.0,150.0,305.6,258.48
2018,1,10,9,15,199.0,111.0,2.25,11.2,167.0,312.34,263.71
2018,1,10,9,30,178.0,127.0,2.3,11.4,184.0,301.84,254.6
2018,1,10,9,45,184.0,140.5,2.3,11.55,205.0,323.49,272.18
2018,1,10,10,0,190.0,154.0,2.3,11.7,226.0,344.63,288.89
2018,1,10,10,15,217.5,165.0,2.35,11.8,253.0,396.15,330.32
2018,1,10,10,30,245.0,176.0,2.4,11.9,280.0,431.06,358.0
2018,1,10,10,45,253.0,183.5,2.4,12.0,296.0,443.97,367.51
2018,1,10,11,0,261.0,191.0,2.4,12.1,312.0,455.82,376.24
2018,1,10,11,15,204.5,197.5,2.4,12.15,294.0,395.3,326.46
2018,1,10,11,30,148.0,204.0,2.4,12.2,276.0,351.17,289.43
2018,1,10,11,45,89.5,183.5,2.4,12.3,227.0,260.02,214.24
2018,1,10,12,0,31.0,163.0,2.4,12.4,178.0,187.11,152.7
2018,1,10,12,15,15.5,128.5,2.35,12.45,136.0,128.94,104.04
2018,1,10,12,30,0.0,94.0,2.3,12.5,94.0,83.66,65.59
2018,1,10,12,45,1.0,101.0,2.25,12.55,101.5,90.95,71.83
2018,1,10,13,0,2.0,108.0,2.2,12.6,109.0,98.19,77.96
2018,1,10,13,15,3.0,104.0,2.15,12.7,105.5,94.95,75.27
2018,1,10,13,30,4.0,100.0,2.1,12.8,102.0,91.68,72.58
2018,1,10,13,45,17.0,108.0,2.05,12.85,115.5,110.32,88.54
2018,1,10,14,0,30.0,116.0,2.0,12.9,129.0,123.74,99.88
2018,1,10,14,15,129.0,110.5,1.9,12.9,160.0,168.55,137.4
2018,1,10,14,30,228.0,105.0,1.8,12.9,191.0,202.05,163.57
2018,1,10,14,45,258.5,91.5,1.7,12.95,181.0,191.63,152.62
2018,1,10,15,0,289.0,78.0,1.6,13.0,171.0,171.39,132.85
2018,1,10,15,15,337.0,72.5,1.6,13.0,168.0,159.95,119.13
2018,1,10,15,30,385.0,67.0,1.6,13.0,165.0,142.66,99.9
2018,1,10,15,45,339.0,58.5,1.2,12.55,133.5,103.11,66.96
2018,1,10,16,0,293.0,50.0,0.8,12.1,102.0,68.74,41.08
2018,1,10,16,15,227.5,39.0,0.8,11.9,73.0,37.1,21.59
2018,1,10,16,30,162.0,28.0,0.8,11.7,44.0,21.74,12.21
2018,1,10,16,45,100.0,17.5,0.8,11.5,26.0,13.74,0.0
2018,1,10,17,0,38.0,7.0,0.8,11.3,8.0,6.37,0.0
2018,1,10,17,15,19.0,3.5,0.8,11.25,4.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,11,7,15,9.0,3.0,0.5,11.25,3.0,0.0,0.0
2018,1,11,7,30,18.0,6.0,0.6,11.4,6.0,15.52,0.0
2018,1,11,7,45,34.0,18.0,0.7,11.6,20.5,46.83,0.0
2018,1,11,8,0,50.0,30.0,0.8,11.8,35.0,78.08,56.0
2018,1,11,8,15,79.0,43.5,0.95,12.15,55.5,114.75,91.67
2018,1,11,8,30,108.0,57.0,1.1,12.5,76.0,152.84,125.82
2018,1,11,8,45,166.5,75.5,1.25,12.85,113.5,236.06,197.0
2018,1,11,9,0,225.0,94.0,1.4,13.2,151.0,307.88,257.42
2018,1,11,9,15,159.5,93.5,1.45,13.5,137.0,255.62,213.54
2018,1,11,9,30,94.0,93.0,1.5,13.8,123.0,186.25,154.9
2018,1,11,9,45,49.0,104.5,1.6,14.1,120.5,149.05,122.44
2018,1,11,10,0,4.0,116.0,1.7,14.4,118.0,113.65,90.92
2018,1,11,10,15,3.0,125.0,1.6,14.8,126.5,121.18,96.94
2018,1,11,10,30,2.0,134.0,1.5,15.2,135.0,128.76,102.85
2018,1,11,10,45,29.0,159.5,1.45,15.55,173.0,191.39,154.96
2018,1,11,11,0,56.0,185.0,1.4,15.9,211.0,243.09,196.9
2018,1,11,11,15,138.5,199.0,1.3,16.2,266.0,341.83,276.67
2018,1,11,11,30,221.0,213.0,1.2,16.5,321.0,422.89,339.78
2018,1,11,11,45,183.0,217.0,1.05,16.75,307.5,390.36,312.01
2018,1,11,12,0,145.0,221.0,0.9,17.0,294.0,358.49,285.62
2018,1,11,12,15,110.5,217.0,0.95,17.15,272.5,321.02,255.88
2018,1,11,12,30,76.0,213.0,1.0,17.3,251.0,272.67,217.45
2018,1,11,12,45,105.5,210.5,1.05,17.45,262.5,287.08,229.65
2018,1,11,13,0,135.0,208.0,1.1,17.6,274.0,310.27,248.09
2018,1,11,13,15,208.0,198.5,1.2,17.55,297.0,339.99,272.51
2018,1,11,13,30,281.0,189.0,1.3,17.5,320.0,373.26,298.85
2018,1,11,13,45,394.5,160.0,1.4,17.45,334.5,401.34,320.96
2018,1,11,14,0,508.0,131.0,1.5,17.4,349.0,409.66,326.7
2018,1,11,14,15,640.0,98.5,1.45,17.25,355.0,416.23,329.21
2018,1,11,14,30,772.0,66.0,1.4,17.1,361.0,403.79,314.95
2018,1,11,14,45,751.0,63.0,1.35,16.9,329.0,350.53,268.59
2018,1,11,15,0,730.0,60.0,1.3,16.7,297.0,298.09,222.05
2018,1,11,15,15,636.5,61.5,1.3,16.7,250.0,231.16,165.4
