Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,30,543.0,63.0,1.3,16.7,203.0,174.37,118.09
2018,1,11,15,45,471.0,57.0,1.0,15.7,163.5,123.66,77.3
2018,1,11,16,0,399.0,51.0,0.7,14.7,124.0,81.04,46.56
2018,1,11,16,15,322.0,42.5,0.75,14.15,91.5,44.39,25.46
2018,1,11,16,30,245.0,34.0,0.8,13.6,59.0,26.57,16.25
2018,1,11,16,45,153.0,21.0,0.85,13.1,34.0,16.57,0.0
2018,1,11,17,0,61.0,8.0,0.9,12.6,9.0,7.28,0.0
2018,1,11,17,15,30.5,4.0,0.95,12.25,4.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,12,7,15,51.5,5.0,0.95,8.25,5.5,0.0,0.0
2018,1,12,7,30,103.0,10.0,1.0,8.7,11.0,66.71,0.0
2018,1,12,7,45,219.5,17.5,1.05,9.15,34.0,178.43,0.0
2018,1,12,8,0,336.0,25.0,1.1,9.6,57.0,285.42,218.49
2018,1,12,8,15,418.5,32.5,1.2,9.95,93.0,361.06,296.03
2018,1,12,8,30,501.0,40.0,1.3,10.3,129.0,442.19,366.5
2018,1,12,8,45,397.0,41.5,1.45,10.65,123.0,380.14,319.48
2018,1,12,9,0,293.0,43.0,1.6,11.0,117.0,310.79,264.0
2018,1,12,9,15,146.5,61.0,1.8,11.7,98.0,199.08,168.65
2018,1,12,9,30,0.0,79.0,2.0,12.4,79.0,72.32,56.53
2018,1,12,9,45,0.5,97.0,2.2,13.05,97.0,91.07,72.45
2018,1,12,10,0,1.0,115.0,2.4,13.7,115.0,109.9,88.06
2018,1,12,10,15,9.5,137.5,2.45,14.15,141.5,140.68,113.84
2018,1,12,10,30,18.0,160.0,2.5,14.6,168.0,171.63,139.39
2018,1,12,10,45,15.5,164.5,2.55,15.05,171.5,172.54,139.54
2018,1,12,11,0,13.0,169.0,2.6,15.5,175.0,173.65,139.93
2018,1,12,11,15,23.0,181.5,2.65,15.7,192.5,194.28,156.92
2018,1,12,11,30,33.0,194.0,2.7,15.9,210.0,228.75,184.91
2018,1,12,11,45,40.5,201.5,2.75,16.1,221.5,241.13,194.78
2018,1,12,12,0,48.0,209.0,2.8,16.3,233.0,253.12,204.36
2018,1,12,12,15,82.5,211.0,2.8,16.4,252.5,279.17,226.09
2018,1,12,12,30,117.0,213.0,2.8,16.5,272.0,315.85,255.87
2018,1,12,12,45,335.0,179.0,2.85,16.6,344.5,440.86,358.86
2018,1,12,13,0,553.0,145.0,2.9,16.7,417.0,552.22,446.94
2018,1,12,13,15,672.0,116.0,2.95,16.65,437.0,581.24,469.15
2018,1,12,13,30,791.0,87.0,3.0,16.6,457.0,591.33,476.68
2018,1,12,13,45,670.0,107.0,3.0,16.6,410.5,509.26,410.67
2018,1,12,14,0,549.0,127.0,3.0,16.6,364.0,428.21,345.19
2018,1,12,14,15,603.0,108.5,2.9,16.4,353.5,410.2,328.89
2018,1,12,14,30,657.0,90.0,2.8,16.2,343.0,381.3,302.39
2018,1,12,14,45,609.5,88.5,2.75,16.0,307.0,324.73,253.68
2018,1,12,15,0,562.0,87.0,2.7,15.8,271.0,271.97,207.6
2018,1,12,15,15,586.0,73.5,2.7,15.8,245.0,230.96,168.67
2018,1,12,15,30,610.0,60.0,2.7,15.8,219.0,186.66,126.65
2018,1,12,15,45,592.0,53.0,1.95,14.35,185.5,139.04,85.42
2018,1,12,16,0,574.0,46.0,1.2,12.9,152.0,93.1,49.87
2018,1,12,16,15,418.5,40.0,1.2,12.25,106.5,45.74,24.58
2018,1,12,16,30,263.0,34.0,1.2,11.6,61.0,27.82,17.65
2018,1,12,16,45,182.0,22.5,1.15,10.95,37.0,17.77,0.1
2018,1,12,17,0,101.0,11.0,1.1,10.3,13.0,10.01,0.0
2018,1,12,17,15,50.5,5.5,1.1,10.1,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,7,15,16.5,3.5,2.55,6.5,3.5,0.0,0.0
2018,1,13,7,30,33.0,7.0,2.6,6.7,7.0,24.83,0.0
2018,1,13,7,45,18.5,13.0,2.65,6.9,13.0,28.07,0.0
2018,1,13,8,0,4.0,19.0,2.7,7.1,19.0,19.28,9.84
2018,1,13,8,15,35.5,41.5,2.75,7.5,47.5,70.44,55.24
2018,1,13,8,30,67.0,64.0,2.8,7.9,76.0,135.26,112.48
2018,1,13,8,45,41.5,58.5,2.85,8.25,66.5,91.64,75.29
2018,1,13,9,0,16.0,53.0,2.9,8.6,57.0,63.7,50.57
2018,1,13,9,15,42.0,76.5,2.9,8.95,89.5,111.51,92.96
2018,1,13,9,30,68.0,100.0,2.9,9.3,122.0,160.72,135.85
2018,1,13,9,45,105.5,117.5,2.9,9.65,156.0,226.79,192.53
2018,1,13,10,0,143.0,135.0,2.9,10.0,190.0,279.49,236.96
2018,1,13,10,15,127.0,150.5,2.9,10.4,202.0,284.06,239.21
2018,1,13,10,30,111.0,166.0,2.9,10.8,214.0,287.72,240.82
2018,1,13,10,45,89.5,172.5,2.9,11.15,212.5,258.96,215.85
2018,1,13,11,0,68.0,179.0,2.9,11.5,211.0,245.66,203.6
2018,1,13,11,15,34.0,157.0,2.95,12.05,173.0,188.15,154.44
2018,1,13,11,30,0.0,135.0,3.0,12.6,135.0,124.4,99.76
2018,1,13,11,45,4.0,149.0,3.0,13.1,151.0,141.45,113.96
2018,1,13,12,0,8.0,163.0,3.0,13.6,167.0,158.38,127.84
2018,1,13,12,15,17.0,166.5,3.05,13.8,175.0,168.21,136.12
2018,1,13,12,30,26.0,170.0,3.1,14.0,183.0,187.16,151.87
2018,1,13,12,45,61.0,179.0,3.15,14.2,209.5,220.33,179.89
2018,1,13,13,0,96.0,188.0,3.2,14.4,236.0,261.76,214.12
2018,1,13,13,15,173.5,187.5,3.15,14.45,270.5,306.31,251.33
2018,1,13,13,30,251.0,187.0,3.1,14.5,305.0,353.88,289.88
2018,1,13,13,45,182.5,177.5,3.1,14.5,261.5,282.78,231.23
2018,1,13,14,0,114.0,168.0,3.1,14.5,218.0,226.86,184.83
2018,1,13,14,15,186.5,150.0,3.0,14.35,225.0,236.14,192.36
2018,1,13,14,30,259.0,132.0,2.9,14.2,232.0,243.73,197.16
2018,1,13,14,45,303.0,117.0,2.85,14.05,224.5,229.76,183.33
2018,1,13,15,0,347.0,102.0,2.8,13.9,217.0,215.28,168.0
2018,1,13,15,15,325.5,94.0,2.8,13.9,191.5,179.49,135.93
2018,1,13,15,30,304.0,86.0,2.8,13.9,166.0,145.77,105.92
2018,1,13,15,45,325.5,71.0,2.2,12.75,143.5,114.57,77.4
2018,1,13,16,0,347.0,56.0,1.6,11.6,121.0,80.95,49.05
2018,1,13,16,15,263.5,46.5,1.5,10.9,88.5,46.05,27.78
2018,1,13,16,30,180.0,37.0,1.4,10.2,56.0,28.73,18.71
2018,1,13,16,45,110.0,23.5,1.35,9.55,33.5,18.46,2.34
2018,1,13,17,0,40.0,10.0,1.3,8.9,11.0,9.1,0.0
2018,1,13,17,15,20.0,5.0,1.3,8.75,5.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,14,7,15,2.0,1.5,2.1,7.45,1.5,0.0,0.0
2018,1,14,7,30,4.0,3.0,2.1,7.6,3.0,4.97,0.0
2018,1,14,7,45,2.0,7.0,2.1,7.75,7.0,7.34,0.0
2018,1,14,8,0,0.0,11.0,2.1,7.9,11.0,9.66,2.07
2018,1,14,8,15,0.0,15.5,2.15,8.1,15.5,13.62,5.97
2018,1,14,8,30,0.0,20.0,2.2,8.3,20.0,17.58,9.6
2018,1,14,8,45,0.0,25.5,2.2,8.5,25.5,22.44,13.96
2018,1,14,9,0,0.0,31.0,2.2,8.7,31.0,27.3,18.28
2018,1,14,9,15,0.0,35.5,2.2,8.95,35.5,31.28,21.78
2018,1,14,9,30,0.0,40.0,2.2,9.2,40.0,35.26,25.24
2018,1,14,9,45,0.0,58.5,2.2,9.45,58.5,51.67,39.45
2018,1,14,10,0,0.0,77.0,2.2,9.7,77.0,68.54,53.92
2018,1,14,10,15,0.5,101.0,2.15,10.1,101.0,92.94,74.67
2018,1,14,10,30,1.0,125.0,2.1,10.5,125.0,117.83,95.55
2018,1,14,10,45,56.0,153.0,2.05,10.9,179.0,206.25,171.41
2018,1,14,11,0,111.0,181.0,2.0,11.3,233.0,300.15,249.17
2018,1,14,11,15,65.5,177.0,1.9,11.7,208.0,238.22,196.21
2018,1,14,11,30,20.0,173.0,1.8,12.1,183.0,180.75,147.1
2018,1,14,11,45,10.0,147.0,1.7,12.45,152.0,144.25,116.44
2018,1,14,12,0,0.0,121.0,1.6,12.8,121.0,109.68,87.18
2018,1,14,12,15,1.5,133.5,1.5,13.05,134.5,122.9,98.2
2018,1,14,12,30,3.0,146.0,1.4,13.3,148.0,136.08,109.02
2018,1,14,12,45,17.5,168.0,1.3,13.55,177.0,168.13,135.68
2018,1,14,13,0,32.0,190.0,1.2,13.8,206.0,209.03,169.04
2018,1,14,13,15,50.0,194.5,1.15,13.85,218.5,223.29,180.73
2018,1,14,13,30,68.0,199.0,1.1,13.9,231.0,235.97,191.08
2018,1,14,13,45,107.0,193.5,1.05,13.95,241.5,256.52,207.83
2018,1,14,14,0,146.0,188.0,1.0,14.0,252.0,264.41,213.93
2018,1,14,14,15,169.0,174.5,1.05,13.85,244.0,252.64,204.17
2018,1,14,14,30,192.0,161.0,1.1,13.7,236.0,238.6,192.11
2018,1,14,14,45,147.0,145.0,1.15,13.55,199.5,193.99,155.34
2018,1,14,15,0,102.0,129.0,1.2,13.4,163.0,154.29,122.7
2018,1,14,15,15,150.0,116.0,1.2,13.4,159.5,147.48,114.75
2018,1,14,15,30,198.0,103.0,1.2,13.4,156.0,137.08,102.84
2018,1,14,15,45,171.5,87.5,1.15,12.4,128.0,104.83,76.07
2018,1,14,16,0,145.0,72.0,1.1,11.4,100.0,75.86,53.05
2018,1,14,16,15,116.5,56.0,1.15,10.95,75.0,49.81,33.92
2018,1,14,16,30,88.0,40.0,1.2,10.5,50.0,31.77,21.44
2018,1,14,16,45,59.5,24.5,1.25,10.0,30.0,19.83,4.63
2018,1,14,17,0,31.0,9.0,1.3,9.5,10.0,8.19,0.0
2018,1,14,17,15,15.5,4.5,1.35,9.45,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,15,7,15,1.0,2.0,1.8,7.9,2.0,0.0,0.0
2018,1,15,7,30,2.0,4.0,1.6,8.1,4.0,4.76,0.0
2018,1,15,7,45,1.0,12.5,1.4,8.25,12.5,11.6,0.0
2018,1,15,8,0,0.0,21.0,1.2,8.4,21.0,18.5,9.2
2018,1,15,8,15,0.0,31.0,1.05,8.8,31.0,27.33,17.63
2018,1,15,8,30,0.0,41.0,0.9,9.2,41.0,36.19,25.63
2018,1,15,8,45,4.5,59.0,0.75,9.55,60.0,58.45,45.26
2018,1,15,9,0,9.0,77.0,0.6,9.9,79.0,80.92,64.87
2018,1,15,9,15,99.0,103.0,0.55,10.4,135.0,205.94,173.12
2018,1,15,9,30,189.0,129.0,0.5,10.9,191.0,313.38,261.73
2018,1,15,9,45,203.5,128.5,0.45,11.4,201.5,339.11,280.73
2018,1,15,10,0,218.0,128.0,0.4,11.9,212.0,349.78,288.35
2018,1,15,10,15,150.5,138.0,0.45,12.35,198.0,287.89,236.95
2018,1,15,10,30,83.0,148.0,0.5,12.8,184.0,225.51,184.73
2018,1,15,10,45,73.0,157.5,0.5,13.25,190.5,226.21,184.69
2018,1,15,11,0,63.0,167.0,0.5,13.7,197.0,226.65,184.06
2018,1,15,11,15,129.5,189.5,0.5,13.95,253.5,322.71,261.46
2018,1,15,11,30,196.0,212.0,0.5,14.2,310.0,401.58,322.38
2018,1,15,11,45,222.0,215.5,0.5,14.45,328.0,421.3,336.52
2018,1,15,12,0,248.0,219.0,0.5,14.7,346.0,453.87,360.48
2018,1,15,12,15,259.0,219.5,0.45,14.8,352.0,454.08,359.67
2018,1,15,12,30,270.0,220.0,0.4,14.9,358.0,452.82,358.07
2018,1,15,12,45,186.0,218.5,0.4,14.95,313.0,366.49,291.15
2018,1,15,13,0,102.0,217.0,0.4,15.0,268.0,286.99,228.73
2018,1,15,13,15,79.5,201.0,0.4,15.0,240.0,249.61,199.58
2018,1,15,13,30,57.0,185.0,0.4,15.0,212.0,214.38,171.5
2018,1,15,13,45,41.5,172.0,0.4,15.0,191.0,188.52,150.79
2018,1,15,14,0,26.0,159.0,0.4,15.0,170.0,164.31,131.24
2018,1,15,14,15,26.5,148.5,0.4,14.8,159.5,152.03,121.51
2018,1,15,14,30,27.0,138.0,0.4,14.6,149.0,139.85,111.68
2018,1,15,14,45,46.0,121.5,0.4,14.4,138.0,129.13,102.7
2018,1,15,15,0,65.0,105.0,0.4,14.2,127.0,116.71,91.82
2018,1,15,15,15,52.5,85.0,0.4,14.2,101.5,90.8,70.03
2018,1,15,15,30,40.0,65.0,0.4,14.2,76.0,66.73,49.82
2018,1,15,15,45,22.0,50.0,0.55,13.45,56.0,48.02,34.57
2018,1,15,16,0,4.0,35.0,0.7,12.7,36.0,31.24,20.95
2018,1,15,16,15,2.0,29.0,0.7,12.3,29.5,25.62,16.02
2018,1,15,16,30,0.0,23.0,0.7,11.9,23.0,20.26,11.69
2018,1,15,16,45,0.0,14.5,0.75,11.5,14.5,12.76,1.82
2018,1,15,17,0,0.0,6.0,0.8,11.1,6.0,5.46,0.0
2018,1,15,17,15,0.0,3.0,0.85,10.85,3.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,16,7,15,15.5,3.0,0.6,10.75,3.5,0.0,0.0
2018,1,16,7,30,31.0,6.0,0.7,10.9,7.0,22.81,0.0
2018,1,16,7,45,15.5,14.0,0.8,11.05,14.5,27.86,0.0
2018,1,16,8,0,0.0,22.0,0.9,11.2,22.0,19.38,9.82
2018,1,16,8,15,0.0,32.5,1.0,11.4,32.5,28.67,18.56
2018,1,16,8,30,0.0,43.0,1.1,11.6,43.0,38.41,27.26
2018,1,16,8,45,2.5,60.0,1.2,11.8,60.5,58.06,44.43
2018,1,16,9,0,5.0,77.0,1.3,12.0,78.0,77.69,61.46
2018,1,16,9,15,7.0,82.5,1.2,12.45,84.5,83.22,66.21
2018,1,16,9,30,9.0,88.0,1.1,12.9,91.0,89.27,71.3
2018,1,16,9,45,4.5,99.0,1.0,13.3,100.5,96.25,76.8
2018,1,16,10,0,0.0,110.0,0.9,13.7,110.0,103.1,82.1
2018,1,16,10,15,13.0,130.5,0.95,13.95,136.0,135.28,109.24
2018,1,16,10,30,26.0,151.0,1.0,14.2,162.0,180.16,146.29
2018,1,16,10,45,13.5,138.0,1.05,14.45,143.5,141.2,113.4
2018,1,16,11,0,1.0,125.0,1.1,14.7,125.0,115.96,91.93
2018,1,16,11,15,0.5,102.0,1.25,14.9,102.0,92.09,72.03
2018,1,16,11,30,0.0,79.0,1.4,15.1,79.0,69.92,53.44
2018,1,16,11,45,1.5,89.0,1.5,15.3,90.0,80.2,62.04
2018,1,16,12,0,3.0,99.0,1.6,15.5,101.0,90.8,70.84
2018,1,16,12,15,1.5,90.5,1.65,15.55,91.5,81.5,62.99
2018,1,16,12,30,0.0,82.0,1.7,15.6,82.0,72.59,55.52
2018,1,16,12,45,0.0,95.5,1.8,15.65,95.5,84.97,65.86
2018,1,16,13,0,0.0,109.0,1.9,15.7,109.0,97.63,76.39
2018,1,16,13,15,10.0,127.5,1.9,15.6,132.5,121.72,96.68
2018,1,16,13,30,20.0,146.0,1.9,15.5,156.0,145.15,116.25
2018,1,16,13,45,14.0,130.0,1.9,15.4,137.0,125.37,99.88
2018,1,16,14,0,8.0,114.0,1.9,15.3,118.0,106.4,84.19
2018,1,16,14,15,10.5,94.0,1.9,15.15,98.5,88.71,69.57
2018,1,16,14,30,13.0,74.0,1.9,15.0,79.0,73.03,56.47
2018,1,16,14,45,15.0,81.0,1.9,14.85,86.5,79.4,61.85
2018,1,16,15,0,17.0,88.0,1.9,14.7,94.0,85.37,66.8
2018,1,16,15,15,22.5,89.0,1.9,14.7,96.0,86.31,67.28
2018,1,16,15,30,28.0,90.0,1.9,14.7,98.0,86.27,66.77
2018,1,16,15,45,17.5,79.5,1.55,13.95,84.0,72.2,55.18
2018,1,16,16,0,7.0,69.0,1.2,13.2,70.0,60.29,45.39
2018,1,16,16,15,3.5,50.0,1.2,12.85,50.5,43.18,30.7
2018,1,16,16,30,0.0,31.0,1.2,12.5,31.0,27.12,17.57
2018,1,16,16,45,2.5,19.5,1.2,12.1,19.5,17.19,5.34
2018,1,16,17,0,5.0,8.0,1.2,11.7,8.0,7.28,0.0
2018,1,16,17,15,2.5,4.0,1.2,11.55,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,17,7,15,1.0,2.5,0.65,8.9,2.5,0.0,0.0
2018,1,17,7,30,2.0,5.0,0.7,9.3,5.0,5.67,0.0
2018,1,17,7,45,1.0,16.0,0.7,9.65,16.0,14.7,0.0
2018,1,17,8,0,0.0,27.0,0.7,10.0,27.0,24.58,14.15
2018,1,17,8,15,0.5,40.5,0.75,10.35,40.5,38.96,27.39
2018,1,17,8,30,1.0,54.0,0.8,10.7,54.0,52.84,39.75
2018,1,17,8,45,5.5,62.5,0.85,11.05,64.0,63.22,49.1
2018,1,17,9,0,10.0,71.0,0.9,11.4,74.0,74.22,58.83
2018,1,17,9,15,20.5,89.5,0.95,12.05,96.0,110.79,90.23
2018,1,17,9,30,31.0,108.0,1.0,12.7,118.0,140.57,115.32
2018,1,17,9,45,21.5,115.5,1.0,13.3,123.0,139.48,113.57
2018,1,17,10,0,12.0,123.0,1.0,13.9,128.0,127.62,102.91
2018,1,17,10,15,40.0,148.0,1.15,14.45,165.5,190.92,155.86
2018,1,17,10,30,68.0,173.0,1.3,15.0,203.0,243.81,198.95
2018,1,17,10,45,75.0,180.5,1.4,15.5,215.0,256.13,208.27
2018,1,17,11,0,82.0,188.0,1.5,16.0,227.0,268.32,217.59
2018,1,17,11,15,51.5,178.0,1.65,16.35,203.0,227.25,183.32
2018,1,17,11,30,21.0,168.0,1.8,16.7,179.0,175.99,140.72
2018,1,17,11,45,24.5,176.5,1.95,17.1,189.0,186.63,149.31
2018,1,17,12,0,28.0,185.0,2.1,17.5,199.0,208.84,166.99
2018,1,17,12,15,23.0,180.0,2.05,17.7,191.5,186.53,148.62
2018,1,17,12,30,18.0,175.0,2.0,17.9,184.0,176.4,140.18
2018,1,17,12,45,14.0,172.5,2.0,18.05,179.5,169.92,134.78
2018,1,17,13,0,10.0,170.0,2.0,18.2,175.0,163.75,129.64
2018,1,17,13,15,34.0,175.0,1.9,18.25,191.5,191.92,152.98
2018,1,17,13,30,58.0,180.0,1.8,18.3,208.0,209.75,167.61
2018,1,17,13,45,155.5,183.0,1.7,18.3,253.5,274.11,219.96
2018,1,17,14,0,253.0,186.0,1.6,18.3,299.0,327.9,261.93
2018,1,17,14,15,209.5,175.5,1.4,18.15,265.5,274.29,218.33
2018,1,17,14,30,166.0,165.0,1.2,18.0,232.0,232.24,184.18
2018,1,17,14,45,114.5,137.0,1.0,17.85,181.5,174.65,137.6
2018,1,17,15,0,63.0,109.0,0.8,17.7,131.0,119.98,93.38
2018,1,17,15,15,118.5,108.5,0.8,17.7,143.5,132.95,102.01
2018,1,17,15,30,174.0,108.0,0.8,17.7,156.0,135.76,101.08
2018,1,17,15,45,144.5,92.5,0.7,16.9,128.0,105.0,76.09
2018,1,17,16,0,115.0,77.0,0.6,16.1,100.0,77.86,54.93
2018,1,17,16,15,91.5,60.5,0.65,15.7,76.0,53.92,37.1
2018,1,17,16,30,68.0,44.0,0.7,15.3,52.0,35.72,24.74
2018,1,17,16,45,49.0,28.5,0.75,14.9,33.0,23.54,10.28
2018,1,17,17,0,30.0,13.0,0.8,14.5,14.0,11.82,0.0
2018,1,17,17,15,15.0,6.5,0.7,14.3,7.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,18,7,15,6.0,1.5,1.25,10.2,1.5,0.0,0.0
2018,1,18,7,30,12.0,3.0,1.5,10.7,3.0,9.45,0.0
2018,1,18,7,45,6.0,5.5,1.75,11.25,5.5,9.5,0.0
2018,1,18,8,0,0.0,8.0,2.0,11.8,8.0,7.02,0.0
2018,1,18,8,15,0.0,10.0,2.1,12.05,10.0,8.77,1.75
2018,1,18,8,30,0.0,12.0,2.2,12.3,12.0,10.53,3.37
2018,1,18,8,45,0.0,17.0,2.3,12.55,17.0,14.94,7.24
2018,1,18,9,0,0.0,22.0,2.4,12.8,22.0,19.35,11.09
2018,1,18,9,15,0.0,27.5,2.35,13.0,27.5,24.21,15.29
2018,1,18,9,30,0.0,33.0,2.3,13.2,33.0,29.07,19.47
2018,1,18,9,45,2.5,72.0,2.3,13.4,73.0,65.93,51.09
2018,1,18,10,0,5.0,111.0,2.3,13.6,113.0,108.21,86.82
2018,1,18,10,15,3.0,105.5,2.35,13.8,106.5,99.52,79.17
2018,1,18,10,30,1.0,100.0,2.4,14.0,100.0,91.48,72.15
2018,1,18,10,45,3.5,88.5,2.5,14.2,90.0,81.89,64.05
2018,1,18,11,0,6.0,77.0,2.6,14.4,80.0,73.3,56.82
2018,1,18,11,15,7.5,78.5,2.7,14.5,82.5,75.88,58.97
2018,1,18,11,30,9.0,80.0,2.8,14.6,85.0,78.4,61.07
2018,1,18,11,45,5.0,106.0,2.9,14.7,109.0,99.29,78.28
2018,1,18,12,0,1.0,132.0,3.0,14.8,133.0,121.12,96.17
2018,1,18,12,15,0.5,107.5,3.1,14.85,108.0,96.75,75.84
2018,1,18,12,30,0.0,83.0,3.2,14.9,83.0,73.49,56.4
2018,1,18,12,45,2.0,101.0,3.35,15.0,102.0,91.56,71.61
2018,1,18,13,0,4.0,119.0,3.5,15.1,121.0,109.85,86.89
2018,1,18,13,15,3.5,129.5,3.55,15.05,131.0,119.28,94.77
2018,1,18,13,30,3.0,140.0,3.6,15.0,141.0,128.73,102.7
2018,1,18,13,45,3.0,129.0,3.65,14.95,130.0,117.99,93.88
2018,1,18,14,0,3.0,118.0,3.7,14.9,119.0,107.42,85.21
2018,1,18,14,15,12.5,121.5,3.65,14.65,126.5,115.1,91.89
2018,1,18,14,30,22.0,125.0,3.6,14.4,134.0,125.13,100.41
2018,1,18,14,45,42.5,120.0,3.55,14.15,135.5,126.52,101.4
2018,1,18,15,0,63.0,115.0,3.5,13.9,137.0,125.63,100.06
2018,1,18,15,15,183.5,107.5,3.5,13.9,161.0,152.92,118.86
2018,1,18,15,30,304.0,100.0,3.5,13.9,185.0,159.58,118.11
2018,1,18,15,45,232.5,82.5,3.25,13.35,141.5,112.02,79.52
2018,1,18,16,0,161.0,65.0,3.0,12.8,98.0,73.19,49.88
2018,1,18,16,15,124.5,50.0,2.95,12.55,72.0,46.89,30.78
2018,1,18,16,30,88.0,35.0,2.9,12.3,46.0,28.19,18.68
2018,1,18,16,45,51.0,21.0,2.85,12.1,27.0,17.25,6.75
2018,1,18,17,0,14.0,7.0,2.8,11.9,8.0,6.37,0.0
2018,1,18,17,15,7.0,3.5,2.75,11.75,4.0,3.18,0.0
2018,1,18,17,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,19,7,15,50.0,6.5,1.25,7.05,7.5,0.0,0.0
2018,1,19,7,30,100.0,13.0,1.3,7.8,15.0,67.92,0.0
2018,1,19,7,45,231.5,24.0,1.35,8.6,44.0,195.83,63.01
2018,1,19,8,0,363.0,35.0,1.4,9.4,73.0,315.01,248.64
2018,1,19,8,15,424.5,43.5,1.55,9.8,108.5,380.86,314.21
2018,1,19,8,30,486.0,52.0,1.7,10.2,144.0,449.79,374.99
2018,1,19,8,45,578.5,56.0,1.9,10.65,191.0,538.6,448.23
2018,1,19,9,0,671.0,60.0,2.1,11.1,238.0,630.51,520.96
2018,1,19,9,15,708.0,63.0,2.1,11.4,277.0,673.34,553.03
2018,1,19,9,30,745.0,66.0,2.1,11.7,316.0,721.44,588.24
2018,1,19,9,45,770.0,69.0,2.15,11.95,351.0,757.82,614.16
2018,1,19,10,0,795.0,72.0,2.2,12.2,386.0,791.82,637.86
2018,1,19,10,15,812.5,74.0,2.15,12.4,415.5,815.4,652.9
2018,1,19,10,30,830.0,76.0,2.1,12.6,445.0,835.89,665.59
2018,1,19,10,45,842.5,77.0,2.1,12.8,468.0,847.48,672.29
2018,1,19,11,0,855.0,78.0,2.1,13.0,491.0,855.6,676.65
2018,1,19,11,15,862.5,79.0,2.1,13.1,507.0,855.84,675.78
2018,1,19,11,30,870.0,80.0,2.1,13.2,523.0,852.47,672.56
2018,1,19,11,45,873.5,80.5,2.1,13.3,531.5,841.49,664.1
2018,1,19,12,0,877.0,81.0,2.1,13.4,540.0,826.98,653.34
2018,1,19,12,15,878.5,80.5,2.2,13.45,541.0,799.49,634.33
2018,1,19,12,30,880.0,80.0,2.3,13.5,542.0,775.89,618.16
2018,1,19,12,45,712.5,114.0,2.35,13.55,485.0,672.44,541.98
2018,1,19,13,0,545.0,148.0,2.4,13.6,428.0,558.7,453.65
2018,1,19,13,15,309.5,149.5,2.45,13.55,307.5,368.19,302.4
2018,1,19,13,30,74.0,151.0,2.5,13.5,187.0,190.05,154.82
2018,1,19,13,45,85.0,143.0,2.55,13.45,183.0,192.21,157.13
2018,1,19,14,0,96.0,135.0,2.6,13.4,179.0,184.85,150.98
2018,1,19,14,15,338.5,123.0,2.6,13.25,263.5,300.14,245.83
2018,1,19,14,30,581.0,111.0,2.6,13.1,348.0,379.45,306.04
2018,1,19,14,45,645.0,92.5,2.6,13.0,335.5,352.62,279.61
2018,1,19,15,0,709.0,74.0,2.6,12.9,323.0,317.89,245.37
2018,1,19,15,15,642.0,71.5,2.6,12.9,277.5,254.17,189.28
2018,1,19,15,30,575.0,69.0,2.6,12.9,232.0,197.05,139.28
2018,1,19,15,45,527.5,62.5,2.1,11.75,194.0,146.46,95.97
2018,1,19,16,0,480.0,56.0,1.6,10.6,156.0,101.07,60.21
2018,1,19,16,15,419.0,47.5,1.6,10.0,120.0,58.73,33.11
2018,1,19,16,30,358.0,39.0,1.6,9.4,84.0,31.58,22.0
2018,1,19,16,45,263.5,28.5,1.6,8.8,54.5,23.55,12.19
2018,1,19,17,0,169.0,18.0,1.6,8.2,25.0,16.37,0.0
2018,1,19,17,15,84.5,9.0,1.65,8.05,12.5,8.19,0.0
2018,1,19,17,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,20,7,15,77.5,6.5,1.75,3.15,8.0,0.0,0.0
2018,1,20,7,30,155.0,13.0,2.0,4.0,16.0,98.86,0.0
2018,1,20,7,45,312.0,22.0,2.3,4.8,48.5,244.17,94.66
2018,1,20,8,0,469.0,31.0,2.6,5.6,81.0,369.67,298.7
2018,1,20,8,15,554.5,36.5,2.65,6.25,122.5,453.83,380.83
2018,1,20,8,30,640.0,42.0,2.7,6.9,164.0,541.31,456.02
2018,1,20,8,45,691.5,45.5,2.75,7.55,206.0,604.04,508.05
2018,1,20,9,0,743.0,49.0,2.8,8.2,248.0,667.14,558.01
2018,1,20,9,15,776.0,51.5,3.0,8.95,287.5,713.97,593.89
2018,1,20,9,30,809.0,54.0,3.2,9.7,327.0,759.34,627.51
2018,1,20,9,45,833.0,56.0,3.4,10.4,362.5,786.33,646.43
2018,1,20,10,0,857.0,58.0,3.6,11.1,398.0,818.92,669.23
2018,1,20,10,15,872.5,59.0,3.65,11.5,427.5,840.05,683.03
2018,1,20,10,30,888.0,60.0,3.7,11.9,457.0,858.03,694.44
2018,1,20,10,45,898.5,61.5,3.7,12.3,480.5,868.96,700.37
2018,1,20,11,0,909.0,63.0,3.7,12.7,504.0,876.3,703.77
2018,1,20,11,15,915.5,63.5,3.7,12.95,520.0,875.19,701.51
2018,1,20,11,30,922.0,64.0,3.7,13.2,536.0,870.37,696.75
2018,1,20,11,45,925.0,64.5,3.75,13.45,544.5,858.88,687.59
2018,1,20,12,0,928.0,65.0,3.8,13.7,553.0,843.75,675.93
2018,1,20,12,15,924.0,66.5,3.75,13.8,553.5,820.67,658.43
2018,1,20,12,30,920.0,68.0,3.7,13.9,554.0,794.34,638.69
2018,1,20,12,45,911.5,70.0,3.65,14.0,546.5,762.18,614.66
2018,1,20,13,0,903.0,72.0,3.6,14.1,539.0,727.32,588.63
2018,1,20,13,15,897.5,71.5,3.5,14.1,525.0,689.14,559.59
2018,1,20,13,30,892.0,71.0,3.4,14.1,511.0,648.54,526.8
2018,1,20,13,45,844.0,77.5,3.35,14.1,480.0,591.53,480.52
2018,1,20,14,0,796.0,84.0,3.3,14.1,449.0,532.17,431.76
2018,1,20,14,15,821.0,74.5,3.1,13.95,431.0,494.3,398.9
2018,1,20,14,30,846.0,65.0,2.9,13.8,413.0,452.13,361.21
2018,1,20,14,45,826.0,62.0,2.7,13.65,379.0,394.86,310.52
2018,1,20,15,0,806.0,59.0,2.5,13.5,345.0,338.13,259.15
2018,1,20,15,15,775.5,56.5,2.5,13.5,306.5,279.76,205.97
2018,1,20,15,30,745.0,54.0,2.5,13.5,268.0,223.67,154.67
2018,1,20,15,45,695.5,50.5,1.8,12.0,226.0,166.05,104.92
2018,1,20,16,0,646.0,47.0,1.1,10.5,184.0,113.63,63.53
2018,1,20,16,15,491.5,44.5,1.15,9.8,135.0,60.26,32.07
2018,1,20,16,30,337.0,42.0,1.2,9.1,86.0,34.16,24.38
2018,1,20,16,45,181.5,28.5,1.25,8.4,51.0,22.28,11.79
2018,1,20,17,0,26.0,15.0,1.3,7.7,16.0,12.83,0.0
2018,1,20,17,15,13.0,7.5,1.3,7.5,8.0,6.82,0.0
2018,1,20,17,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,21,7,15,58.5,6.5,1.5,6.15,8.0,0.0,0.0
2018,1,21,7,30,117.0,13.0,1.5,6.3,16.0,77.58,0.0
2018,1,21,7,45,255.5,24.0,1.55,6.5,47.0,212.69,91.85
2018,1,21,8,0,394.0,35.0,1.6,6.7,78.0,335.8,269.98
2018,1,21,8,15,454.0,43.0,1.6,7.05,114.0,401.28,334.67
2018,1,21,8,30,514.0,51.0,1.6,7.4,150.0,469.69,394.79
2018,1,21,8,45,535.0,60.0,1.6,7.75,184.5,512.41,430.88
2018,1,21,9,0,556.0,69.0,1.6,8.1,219.0,554.46,464.75
2018,1,21,9,15,428.0,97.0,1.6,8.7,223.0,493.92,415.28
2018,1,21,9,30,300.0,125.0,1.6,9.3,227.0,414.66,349.07
2018,1,21,9,45,236.0,145.5,1.65,9.85,231.0,390.0,327.1
2018,1,21,10,0,172.0,166.0,1.7,10.4,235.0,345.56,288.71
2018,1,21,10,15,157.0,180.5,1.7,10.65,247.0,349.14,290.52
2018,1,21,10,30,142.0,195.0,1.7,10.9,259.0,351.78,291.25
2018,1,21,10,45,105.5,201.5,1.7,11.2,250.5,308.58,254.73
2018,1,21,11,0,69.0,208.0,1.7,11.5,242.0,281.32,231.0
2018,1,21,11,15,55.0,209.5,1.8,11.65,237.0,267.57,219.21
2018,1,21,11,30,41.0,211.0,1.9,11.8,232.0,254.23,207.7
2018,1,21,11,45,55.0,218.0,1.95,12.0,247.0,271.26,221.71
2018,1,21,12,0,69.0,225.0,2.0,12.2,262.0,287.65,235.0
2018,1,21,12,15,134.5,231.0,2.0,12.3,302.5,356.66,291.63
2018,1,21,12,30,200.0,237.0,2.0,12.4,343.0,407.66,332.77
2018,1,21,12,45,209.5,233.0,2.0,12.5,343.0,401.5,327.52
2018,1,21,13,0,219.0,229.0,2.0,12.6,343.0,394.22,321.65
2018,1,21,13,15,235.5,220.5,1.95,12.65,340.0,385.55,314.74
2018,1,21,13,30,252.0,212.0,1.9,12.7,337.0,384.86,313.83
2018,1,21,13,45,291.0,195.5,1.85,12.7,334.0,376.64,307.23
2018,1,21,14,0,330.0,179.0,1.8,12.7,331.0,364.71,297.19
2018,1,21,14,15,307.0,171.5,1.65,12.65,306.5,326.96,265.59
2018,1,21,14,30,284.0,164.0,1.5,12.6,282.0,290.85,235.14
2018,1,21,14,45,265.0,153.0,1.35,12.55,256.0,254.81,204.42
2018,1,21,15,0,246.0,142.0,1.2,12.5,230.0,220.49,174.83
2018,1,21,15,15,206.5,128.5,1.2,12.5,197.0,179.89,140.59
2018,1,21,15,30,167.0,115.0,1.2,12.5,164.0,141.82,108.73
2018,1,21,15,45,154.5,98.5,0.95,11.8,138.5,113.12,84.26
2018,1,21,16,0,142.0,82.0,0.7,11.1,113.0,86.09,61.9
2018,1,21,16,15,116.0,65.5,0.75,10.85,87.0,60.14,42.3
2018,1,21,16,30,90.0,49.0,0.8,10.6,61.0,39.65,29.1
2018,1,21,16,45,66.5,33.0,0.85,10.35,40.0,27.15,15.98
2018,1,21,17,0,43.0,17.0,0.9,10.1,19.0,13.94,0.0
2018,1,21,17,15,21.5,8.5,0.9,9.95,9.5,7.73,0.0
2018,1,21,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
