Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,3.05,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,22,6,45,75.0,7.5,2.85,4.1,9.5,0.0,0.0
2018,2,22,7,0,150.0,15.0,3.0,4.6,19.0,90.8,0.0
2018,2,22,7,15,311.0,25.5,3.2,5.15,56.5,237.53,150.19
2018,2,22,7,30,472.0,36.0,3.4,5.7,94.0,369.0,305.43
2018,2,22,7,45,540.5,43.5,3.6,6.2,138.5,444.94,377.77
2018,2,22,8,0,609.0,51.0,3.8,6.7,183.0,525.56,449.0
2018,2,22,8,15,683.0,54.0,3.85,7.35,236.0,602.96,512.79
2018,2,22,8,30,757.0,57.0,3.9,8.0,289.0,689.61,581.02
2018,2,22,8,45,793.0,60.0,3.95,8.65,337.0,747.6,624.22
2018,2,22,9,0,829.0,63.0,4.0,9.3,385.0,804.86,665.5
2018,2,22,9,15,852.5,66.0,4.0,9.75,429.0,850.05,696.73
2018,2,22,9,30,876.0,69.0,4.0,10.2,473.0,884.07,719.01
2018,2,22,9,45,892.5,70.5,4.0,10.65,511.5,915.84,739.33
2018,2,22,10,0,909.0,72.0,4.0,11.1,550.0,944.58,757.2
2018,2,22,10,15,918.5,74.0,4.05,11.4,581.5,964.08,769.03
2018,2,22,10,30,928.0,76.0,4.1,11.7,613.0,979.92,778.33
2018,2,22,10,45,936.5,77.0,4.2,11.95,638.5,989.72,783.89
2018,2,22,11,0,945.0,78.0,4.3,12.2,664.0,995.59,787.12
2018,2,22,11,15,948.0,79.0,4.5,12.25,680.5,992.27,785.59
2018,2,22,11,30,951.0,80.0,4.7,12.3,697.0,984.95,781.32
2018,2,22,11,45,787.0,136.5,4.9,12.35,652.0,893.2,715.5
2018,2,22,12,0,623.0,193.0,5.1,12.4,607.0,796.07,644.08
2018,2,22,12,15,417.0,213.5,5.25,12.3,491.0,614.6,502.41
2018,2,22,12,30,211.0,234.0,5.4,12.2,375.0,432.38,354.96
2018,2,22,12,45,250.5,231.0,5.55,12.05,397.0,451.55,371.99
2018,2,22,13,0,290.0,228.0,5.7,11.9,419.0,467.31,385.58
2018,2,22,13,15,493.5,187.5,5.75,11.75,504.0,574.7,474.84
2018,2,22,13,30,697.0,147.0,5.8,11.6,589.0,658.1,542.73
2018,2,22,13,45,760.5,130.0,5.85,11.4,597.0,648.24,534.79
2018,2,22,14,0,824.0,113.0,5.9,11.2,605.0,630.09,519.87
2018,2,22,14,15,731.0,130.5,5.9,11.05,552.0,551.55,454.65
2018,2,22,14,30,638.0,148.0,5.9,10.9,499.0,478.79,393.45
2018,2,22,14,45,608.0,142.0,5.9,10.7,459.0,420.6,343.53
2018,2,22,15,0,578.0,136.0,5.9,10.5,419.0,364.61,294.39
2018,2,22,15,15,576.5,126.0,5.9,10.5,388.5,317.27,250.87
2018,2,22,15,30,575.0,116.0,5.9,10.5,358.0,269.42,206.13
2018,2,22,15,45,614.0,96.0,5.65,10.0,328.5,221.25,159.71
2018,2,22,16,0,653.0,76.0,5.4,9.5,299.0,168.08,109.88
2018,2,22,16,15,637.0,69.5,5.15,9.1,260.5,116.39,68.57
2018,2,22,16,30,621.0,63.0,4.9,8.7,222.0,66.49,40.04
2018,2,22,16,45,545.5,56.0,4.65,8.3,174.0,43.47,33.83
2018,2,22,17,0,470.0,49.0,4.4,7.9,126.0,39.21,29.58
2018,2,22,17,15,351.0,38.5,4.25,7.55,85.0,31.59,21.84
2018,2,22,17,30,232.0,28.0,4.1,7.2,44.0,23.8,7.58
2018,2,22,17,45,122.0,15.0,4.0,6.9,23.0,13.64,0.0
2018,2,22,18,0,12.0,2.0,3.9,6.6,2.0,0.0,0.0
2018,2,22,18,15,6.0,1.0,3.75,6.35,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,5.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,4.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,3.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,2.05,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,1.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,23,6,45,105.5,8.5,1.75,0.75,12.0,0.0,0.0
2018,2,23,7,0,211.0,17.0,1.9,1.5,24.0,124.41,0.0
2018,2,23,7,15,368.0,26.0,2.3,2.3,63.0,273.27,188.24
2018,2,23,7,30,525.0,35.0,2.7,3.1,102.0,393.14,328.94
2018,2,23,7,45,607.0,41.0,3.1,3.85,151.0,480.48,410.54
2018,2,23,8,0,689.0,47.0,3.5,4.6,200.0,572.5,490.2
2018,2,23,8,15,738.5,51.5,3.85,5.25,250.5,642.81,548.69
2018,2,23,8,30,788.0,56.0,4.2,5.9,301.0,714.28,606.22
2018,2,23,8,45,820.5,59.5,4.55,6.5,349.5,771.16,650.76
2018,2,23,9,0,853.0,63.0,4.9,7.1,398.0,827.03,693.43
2018,2,23,9,15,875.0,65.5,4.85,7.55,442.0,862.26,717.24
2018,2,23,9,30,897.0,68.0,4.8,8.0,486.0,903.47,745.11
2018,2,23,9,45,912.0,70.5,4.8,8.45,525.5,935.63,766.01
2018,2,23,10,0,927.0,73.0,4.8,8.9,565.0,964.59,784.33
2018,2,23,10,15,938.5,75.0,4.8,9.25,598.0,986.15,797.39
2018,2,23,10,30,950.0,77.0,4.8,9.6,631.0,1003.98,807.79
2018,2,23,10,45,958.0,78.0,4.75,9.95,657.0,1013.33,811.66
2018,2,23,11,0,966.0,79.0,4.7,10.3,683.0,1018.65,812.81
2018,2,23,11,15,971.5,79.5,4.7,10.55,701.0,1016.89,809.84
2018,2,23,11,30,977.0,80.0,4.7,10.8,719.0,1011.0,804.14
2018,2,23,11,45,980.5,80.5,4.7,11.05,729.5,999.12,794.35
2018,2,23,12,0,984.0,81.0,4.7,11.3,740.0,983.14,781.83
2018,2,23,12,15,982.5,81.5,4.65,11.45,741.0,958.73,763.27
2018,2,23,12,30,981.0,82.0,4.6,11.6,742.0,930.58,742.18
2018,2,23,12,45,977.0,83.5,4.55,11.75,735.5,897.88,717.88
2018,2,23,13,0,973.0,85.0,4.5,11.9,729.0,861.83,691.18
2018,2,23,13,15,969.0,84.0,4.4,11.9,714.0,819.93,660.18
2018,2,23,13,30,965.0,83.0,4.3,11.9,699.0,775.13,626.95
2018,2,23,13,45,957.5,82.0,4.2,11.95,676.0,725.32,588.3
2018,2,23,14,0,950.0,81.0,4.1,12.0,653.0,673.36,546.22
2018,2,23,14,15,937.0,79.5,3.95,11.95,621.5,615.87,499.05
2018,2,23,14,30,924.0,78.0,3.8,11.9,590.0,557.29,449.79
2018,2,23,14,45,907.0,76.5,3.7,11.8,552.5,496.09,397.23
2018,2,23,15,0,890.0,75.0,3.6,11.7,515.0,434.81,343.07
2018,2,23,15,15,869.5,72.5,3.6,11.7,473.0,370.3,284.92
2018,2,23,15,30,849.0,70.0,3.6,11.7,431.0,307.51,227.09
2018,2,23,15,45,819.5,67.0,3.05,11.1,384.0,243.62,168.79
2018,2,23,16,0,790.0,64.0,2.5,10.5,337.0,182.5,114.97
2018,2,23,16,15,743.0,60.0,2.2,9.45,287.0,121.89,68.45
2018,2,23,16,30,696.0,56.0,1.9,8.4,237.0,66.92,38.72
2018,2,23,16,45,614.0,50.5,1.6,7.35,185.5,38.91,29.89
2018,2,23,17,0,532.0,45.0,1.3,6.3,134.0,35.65,26.68
2018,2,23,17,15,435.0,36.5,1.35,5.85,93.0,29.72,20.55
2018,2,23,17,30,338.0,28.0,1.4,5.4,52.0,23.74,9.33
2018,2,23,17,45,181.0,15.5,1.45,4.9,27.0,14.1,0.0
2018,2,23,18,0,24.0,3.0,1.5,4.4,2.0,0.0,0.0
2018,2,23,18,15,12.0,1.5,1.5,4.25,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,0.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,24,6,45,73.5,9.5,1.85,3.0,12.0,0.0,0.0
2018,2,24,7,0,147.0,19.0,1.9,3.9,24.0,93.47,0.0
2018,2,24,7,15,287.5,30.0,2.2,4.75,61.0,233.85,168.03
2018,2,24,7,30,428.0,41.0,2.5,5.6,98.0,349.17,290.78
2018,2,24,7,45,338.0,56.5,2.75,6.45,113.0,325.24,276.75
2018,2,24,8,0,248.0,72.0,3.0,7.3,128.0,294.64,252.61
2018,2,24,8,15,218.0,97.5,3.1,7.9,155.0,298.28,256.12
2018,2,24,8,30,188.0,123.0,3.2,8.5,182.0,313.78,268.08
2018,2,24,8,45,278.0,133.0,3.25,9.1,235.5,402.95,343.4
2018,2,24,9,0,368.0,143.0,3.3,9.7,289.0,514.81,433.9
2018,2,24,9,15,467.5,140.5,3.4,10.2,347.0,606.93,506.96
2018,2,24,9,30,567.0,138.0,3.5,10.7,405.0,701.88,579.15
2018,2,24,9,45,686.5,118.5,3.6,11.2,467.5,805.76,655.13
2018,2,24,10,0,806.0,99.0,3.7,11.7,530.0,895.98,718.76
2018,2,24,10,15,712.0,131.0,3.8,12.05,528.5,858.88,689.11
2018,2,24,10,30,618.0,163.0,3.9,12.4,527.0,809.08,651.05
2018,2,24,10,45,633.0,166.0,4.0,12.75,552.0,825.98,662.49
2018,2,24,11,0,648.0,169.0,4.1,13.1,577.0,839.86,671.3
2018,2,24,11,15,578.0,200.0,4.15,13.25,571.5,794.19,636.15
2018,2,24,11,30,508.0,231.0,4.2,13.4,566.0,754.25,603.9
2018,2,24,11,45,504.5,236.5,4.3,13.55,573.0,745.89,597.39
2018,2,24,12,0,501.0,242.0,4.4,13.7,580.0,735.22,588.99
2018,2,24,12,15,424.5,267.0,4.45,13.75,554.0,678.69,544.31
2018,2,24,12,30,348.0,292.0,4.5,13.8,528.0,611.14,491.31
2018,2,24,12,45,404.0,271.5,4.6,13.85,543.0,620.35,500.18
2018,2,24,13,0,460.0,251.0,4.7,13.9,558.0,637.05,513.93
2018,2,24,13,15,444.5,250.0,4.7,13.9,541.5,602.12,486.42
2018,2,24,13,30,429.0,249.0,4.7,13.9,525.0,566.8,458.59
2018,2,24,13,45,435.5,239.0,4.75,13.9,511.0,537.34,435.56
2018,2,24,14,0,442.0,229.0,4.8,13.9,497.0,506.17,410.69
2018,2,24,14,15,445.5,216.0,4.75,13.8,475.5,468.88,380.4
2018,2,24,14,30,449.0,203.0,4.7,13.7,454.0,430.38,348.47
2018,2,24,14,45,478.5,181.0,4.7,13.6,433.0,394.56,317.9
2018,2,24,15,0,508.0,159.0,4.7,13.5,412.0,354.99,283.0
2018,2,24,15,15,604.5,121.5,4.7,13.5,398.5,323.56,251.89
2018,2,24,15,30,701.0,84.0,4.7,13.5,385.0,276.94,205.88
2018,2,24,15,45,668.5,80.5,4.4,13.0,342.5,220.3,154.73
2018,2,24,16,0,636.0,77.0,4.1,12.5,300.0,166.96,108.26
2018,2,24,16,15,530.5,78.0,3.7,11.75,245.5,114.05,70.1
2018,2,24,16,30,425.0,79.0,3.3,11.0,191.0,72.65,48.5
2018,2,24,16,45,376.5,67.0,2.95,10.25,151.0,50.28,39.75
2018,2,24,17,0,328.0,55.0,2.6,9.5,111.0,41.97,31.96
2018,2,24,17,15,253.5,41.5,2.55,9.0,76.5,32.15,22.45
2018,2,24,17,30,179.0,28.0,2.5,8.5,42.0,22.01,9.24
2018,2,24,17,45,97.5,15.0,2.5,8.0,22.0,13.64,0.0
2018,2,24,18,0,16.0,2.0,2.5,7.5,2.0,0.0,0.0
2018,2,24,18,15,8.0,1.0,2.45,7.3,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.65,1.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,6,45,89.0,10.0,1.35,2.7,13.5,9.1,0.0
2018,2,25,7,0,178.0,20.0,1.4,3.5,27.0,110.82,0.0
2018,2,25,7,15,326.5,30.5,1.4,4.25,66.5,258.77,193.11
2018,2,25,7,30,475.0,41.0,1.4,5.0,106.0,379.39,315.05
2018,2,25,7,45,553.0,48.0,1.45,5.75,153.5,462.21,388.9
2018,2,25,8,0,631.0,55.0,1.5,6.5,201.0,550.17,462.27
2018,2,25,8,15,688.5,59.5,1.6,7.4,252.0,618.34,515.68
2018,2,25,8,30,746.0,64.0,1.7,8.3,303.0,694.82,573.01
2018,2,25,8,45,780.0,67.0,1.8,9.2,350.5,751.26,612.94
2018,2,25,9,0,814.0,70.0,1.9,10.1,398.0,806.78,650.97
2018,2,25,9,15,840.0,72.5,1.95,10.8,442.5,853.31,681.39
2018,2,25,9,30,866.0,75.0,2.0,11.5,487.0,897.7,709.64
2018,2,25,9,45,885.0,76.0,2.05,12.25,526.0,921.92,723.1
2018,2,25,10,0,904.0,77.0,2.1,13.0,565.0,952.23,740.88
2018,2,25,10,15,916.5,78.5,2.1,13.4,598.0,973.8,752.8
2018,2,25,10,30,929.0,80.0,2.1,13.8,631.0,991.75,762.33
2018,2,25,10,45,938.5,80.5,2.05,14.25,657.0,1001.79,765.84
2018,2,25,11,0,948.0,81.0,2.0,14.7,683.0,1007.89,766.88
2018,2,25,11,15,954.0,81.5,2.0,14.95,701.0,1006.62,764.4
2018,2,25,11,30,960.0,82.0,2.0,15.2,719.0,1001.27,759.46
2018,2,25,11,45,962.0,82.0,2.05,15.5,728.0,987.55,749.62
2018,2,25,12,0,964.0,82.0,2.1,15.8,737.0,969.86,737.31
2018,2,25,12,15,965.0,82.5,2.25,15.95,739.5,947.95,723.75
2018,2,25,12,30,966.0,83.0,2.4,16.1,742.0,922.24,707.49
2018,2,25,12,45,962.5,83.5,2.5,16.3,735.0,889.13,685.38
2018,2,25,13,0,959.0,84.0,2.6,16.5,728.0,852.73,660.84
2018,2,25,13,15,955.5,83.0,2.75,16.5,713.0,811.59,633.54
2018,2,25,13,30,952.0,82.0,2.9,16.5,698.0,767.56,603.72
2018,2,25,13,45,945.5,80.5,3.0,16.55,675.5,718.32,568.08
2018,2,25,14,0,939.0,79.0,3.1,16.6,653.0,666.89,528.62
2018,2,25,14,15,928.5,78.0,3.2,16.4,623.0,611.73,485.54
2018,2,25,14,30,918.0,77.0,3.3,16.2,593.0,555.24,439.93
2018,2,25,14,45,903.5,75.0,3.4,16.05,556.5,494.87,389.59
2018,2,25,15,0,889.0,73.0,3.5,15.9,520.0,434.2,337.25
2018,2,25,15,15,868.5,71.0,3.5,15.9,478.0,371.41,281.42
2018,2,25,15,30,848.0,69.0,3.5,15.9,436.0,307.57,223.68
2018,2,25,15,45,810.5,67.0,3.5,15.0,387.5,242.72,166.23
2018,2,25,16,0,773.0,65.0,3.5,14.1,339.0,181.63,113.66
2018,2,25,16,15,669.5,61.0,3.35,13.15,273.5,116.44,65.86
2018,2,25,16,30,566.0,57.0,3.2,12.2,208.0,60.51,34.85
2018,2,25,16,45,397.0,42.0,3.0,11.25,137.5,30.94,22.27
2018,2,25,17,0,228.0,27.0,2.8,10.3,67.0,19.65,11.97
2018,2,25,17,15,139.5,20.0,2.95,9.9,42.0,15.29,7.74
2018,2,25,17,30,51.0,13.0,3.1,9.5,17.0,10.92,2.16
2018,2,25,17,45,25.5,6.5,3.25,9.1,8.5,5.91,0.0
2018,2,25,18,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.65,8.85,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,3.6,8.9,3.0,2.63,0.0
2018,2,26,7,15,3.0,10.5,3.65,8.95,11.0,11.12,3.07
2018,2,26,7,30,6.0,18.0,3.7,9.0,19.0,19.87,11.39
2018,2,26,7,45,9.0,27.5,3.75,9.05,29.5,30.72,21.2
2018,2,26,8,0,12.0,37.0,3.8,9.1,40.0,42.22,31.57
2018,2,26,8,15,32.5,72.0,3.85,9.3,82.0,97.22,80.1
2018,2,26,8,30,53.0,107.0,3.9,9.5,124.0,155.68,130.91
2018,2,26,8,45,55.5,132.0,4.0,9.65,152.5,187.6,157.8
2018,2,26,9,0,58.0,157.0,4.1,9.8,181.0,219.19,184.02
2018,2,26,9,15,126.5,180.0,4.15,10.15,239.0,322.33,271.3
2018,2,26,9,30,195.0,203.0,4.2,10.5,297.0,412.4,345.52
2018,2,26,9,45,291.5,206.5,4.25,10.8,359.5,523.37,435.43
2018,2,26,10,0,388.0,210.0,4.3,11.1,422.0,619.02,511.03
2018,2,26,10,15,508.5,189.5,4.25,11.3,483.5,729.26,596.25
2018,2,26,10,30,629.0,169.0,4.2,11.5,545.0,828.67,669.71
2018,2,26,10,45,652.0,168.0,4.1,11.65,572.0,848.83,681.94
2018,2,26,11,0,675.0,167.0,4.0,11.8,599.0,865.84,692.52
2018,2,26,11,15,707.0,160.0,3.95,12.0,623.0,881.29,702.14
2018,2,26,11,30,739.0,153.0,3.9,12.2,647.0,892.92,709.07
2018,2,26,11,45,716.5,164.0,3.85,12.4,648.5,870.53,691.5
2018,2,26,12,0,694.0,175.0,3.8,12.6,650.0,845.32,672.27
2018,2,26,12,15,817.0,132.5,3.7,12.65,693.0,882.98,699.0
2018,2,26,12,30,940.0,90.0,3.6,12.7,736.0,909.46,717.04
2018,2,26,12,45,937.5,90.5,3.55,12.8,729.5,877.77,693.67
2018,2,26,13,0,935.0,91.0,3.5,12.9,723.0,842.81,668.41
2018,2,26,13,15,929.5,90.5,3.4,12.85,708.0,801.42,638.52
2018,2,26,13,30,924.0,90.0,3.3,12.8,693.0,757.38,606.57
2018,2,26,13,45,854.0,100.5,3.25,12.75,643.5,682.63,549.5
2018,2,26,14,0,784.0,111.0,3.2,12.7,594.0,607.16,490.24
2018,2,26,14,15,481.5,105.5,3.2,12.55,397.5,387.63,316.69
2018,2,26,14,30,179.0,100.0,3.2,12.4,201.0,188.94,153.75
2018,2,26,14,45,89.5,74.0,3.15,12.2,124.5,111.78,89.12
2018,2,26,15,0,0.0,48.0,3.1,12.0,48.0,42.39,30.68
2018,2,26,15,15,0.0,46.5,3.1,12.0,46.5,41.05,29.65
2018,2,26,15,30,0.0,45.0,3.1,12.0,45.0,39.71,28.58
2018,2,26,15,45,0.0,50.0,3.15,11.3,50.0,44.13,32.56
2018,2,26,16,0,0.0,55.0,3.2,10.6,55.0,48.56,36.56
2018,2,26,16,15,0.0,37.5,3.1,10.15,37.5,33.05,23.19
2018,2,26,16,30,0.0,20.0,3.0,9.7,20.0,17.59,9.73
2018,2,26,16,45,0.0,16.0,2.9,9.2,16.0,14.06,7.16
2018,2,26,17,0,0.0,12.0,2.8,8.7,12.0,10.53,3.86
2018,2,26,17,15,0.0,9.0,2.7,8.3,9.0,7.9,1.32
2018,2,26,17,30,0.0,6.0,2.6,7.9,6.0,5.26,0.0
2018,2,26,17,45,8.5,4.0,2.5,7.45,4.0,3.64,0.0
2018,2,26,18,0,17.0,2.0,2.4,7.0,2.0,0.0,0.0
2018,2,26,18,15,8.5,1.0,2.35,6.8,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,5.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,5.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,4.65,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,3.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,3.15,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,2.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,1.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,1.45,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.4,2.2,0.0,0.0,0.0
2018,2,27,6,45,144.0,11.0,3.65,2.7,18.0,78.41,0.0
2018,2,27,7,0,288.0,22.0,3.9,3.2,36.0,195.7,0.0
2018,2,27,7,15,430.0,29.5,4.1,3.8,78.5,319.0,252.4
2018,2,27,7,30,572.0,37.0,4.3,4.4,121.0,430.26,364.85
2018,2,27,7,45,646.0,42.5,4.5,5.0,171.5,514.13,442.12
2018,2,27,8,0,720.0,48.0,4.7,5.6,222.0,602.15,517.47
2018,2,27,8,15,765.0,52.0,4.75,6.25,273.0,670.03,572.68
2018,2,27,8,30,810.0,56.0,4.8,6.9,324.0,738.68,626.13
2018,2,27,8,45,840.0,59.5,4.85,7.55,373.0,794.5,667.53
2018,2,27,9,0,870.0,63.0,4.9,8.2,422.0,840.67,700.24
2018,2,27,9,15,890.5,65.5,4.8,8.75,466.5,883.49,728.86
2018,2,27,9,30,911.0,68.0,4.7,9.3,511.0,923.89,754.9
2018,2,27,9,45,927.5,70.5,4.6,9.85,551.5,957.79,775.55
2018,2,27,10,0,944.0,73.0,4.5,10.4,592.0,988.44,793.47
2018,2,27,10,15,957.0,74.5,4.5,10.8,626.5,1010.97,806.71
2018,2,27,10,30,970.0,76.0,4.5,11.2,661.0,1029.7,817.29
2018,2,27,10,45,975.5,77.5,4.45,11.6,686.0,1037.25,819.5
2018,2,27,11,0,981.0,79.0,4.4,12.0,711.0,1040.67,819.01
2018,2,27,11,15,983.0,79.5,4.4,12.25,727.0,1035.35,813.56
2018,2,27,11,30,985.0,80.0,4.4,12.5,743.0,1025.89,805.45
2018,2,27,11,45,987.0,81.0,4.4,12.8,753.0,1012.89,794.92
2018,2,27,12,0,989.0,82.0,4.4,13.1,763.0,995.79,781.68
2018,2,27,12,15,987.5,83.0,4.35,13.25,764.5,971.56,763.54
2018,2,27,12,30,986.0,84.0,4.3,13.4,766.0,943.53,742.88
2018,2,27,12,45,982.0,84.5,4.2,13.6,758.5,909.23,717.37
2018,2,27,13,0,978.0,85.0,4.1,13.8,751.0,871.59,689.74
2018,2,27,13,15,974.0,84.5,4.0,13.85,736.0,829.73,659.4
2018,2,27,13,30,970.0,84.0,3.9,13.9,721.0,784.95,626.81
2018,2,27,13,45,963.0,83.0,3.75,14.0,698.0,734.91,588.76
2018,2,27,14,0,956.0,82.0,3.6,14.1,675.0,682.66,546.97
2018,2,27,14,15,944.5,80.5,3.45,14.05,643.5,625.37,500.68
2018,2,27,14,30,933.0,79.0,3.3,14.0,612.0,566.82,452.18
2018,2,27,14,45,919.0,76.5,3.1,14.0,574.5,505.19,399.71
2018,2,27,15,0,905.0,74.0,2.9,14.0,537.0,443.17,345.45
2018,2,27,15,15,885.0,72.0,2.9,14.0,494.0,379.45,288.78
2018,2,27,15,30,865.0,70.0,2.9,14.0,451.0,314.5,229.96
2018,2,27,15,45,834.5,67.0,2.35,13.45,403.0,249.07,170.97
2018,2,27,16,0,804.0,64.0,1.8,12.9,355.0,186.54,116.44
2018,2,27,16,15,721.5,63.5,1.65,11.85,297.0,124.34,70.41
2018,2,27,16,30,639.0,63.0,1.5,10.8,239.0,68.28,39.85
2018,2,27,16,45,589.5,54.5,1.35,9.75,192.0,41.6,32.1
2018,2,27,17,0,540.0,46.0,1.2,8.7,145.0,35.98,26.86
2018,2,27,17,15,440.5,38.5,1.25,8.15,102.5,30.95,21.78
2018,2,27,17,30,341.0,31.0,1.3,7.6,60.0,25.96,14.6
2018,2,27,17,45,190.5,18.5,1.4,7.1,32.5,16.83,0.0
2018,2,27,18,0,40.0,6.0,1.5,6.6,5.0,0.0,0.0
2018,2,27,18,15,20.0,3.0,1.5,6.4,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,28,6,45,10.0,7.0,2.2,5.45,7.5,11.13,0.0
2018,2,28,7,0,20.0,14.0,2.4,6.2,15.0,28.49,0.0
2018,2,28,7,15,23.0,26.0,2.6,6.85,28.5,39.62,26.99
2018,2,28,7,30,26.0,38.0,2.8,7.5,42.0,54.85,41.98
2018,2,28,7,45,116.5,58.5,2.95,8.15,86.0,163.96,138.5
2018,2,28,8,0,207.0,79.0,3.1,8.8,130.0,259.25,222.19
2018,2,28,8,15,118.5,88.0,3.2,9.3,118.5,194.68,165.81
2018,2,28,8,30,30.0,97.0,3.3,9.8,107.0,123.83,102.55
2018,2,28,8,45,44.0,125.0,3.35,10.25,142.0,168.08,140.43
2018,2,28,9,0,58.0,153.0,3.4,10.7,177.0,212.94,177.95
2018,2,28,9,15,51.0,156.5,3.4,11.1,179.5,208.75,173.45
2018,2,28,9,30,44.0,160.0,3.4,11.5,182.0,204.78,169.21
2018,2,28,9,45,86.5,201.0,3.45,11.9,248.0,291.33,241.08
2018,2,28,10,0,129.0,242.0,3.5,12.3,314.0,396.99,325.84
2018,2,28,10,15,212.0,253.5,3.5,12.55,379.0,487.51,398.34
2018,2,28,10,30,295.0,265.0,3.5,12.8,444.0,596.95,483.06
2018,2,28,10,45,396.5,248.0,3.55,13.0,499.0,671.21,540.64
2018,2,28,11,0,498.0,231.0,3.6,13.2,554.0,763.15,609.79
2018,2,28,11,15,535.5,223.5,3.6,13.2,579.5,783.93,624.64
2018,2,28,11,30,573.0,216.0,3.6,13.2,605.0,801.67,637.71
2018,2,28,11,45,517.0,241.0,3.6,13.2,595.5,765.07,608.47
2018,2,28,12,0,461.0,266.0,3.6,13.2,586.0,726.91,578.4
2018,2,28,12,15,395.5,287.0,3.6,13.1,562.0,662.02,528.7
2018,2,28,12,30,330.0,308.0,3.6,13.0,538.0,613.44,490.56
2018,2,28,12,45,354.5,299.0,3.6,12.9,544.0,609.44,488.42
2018,2,28,13,0,379.0,290.0,3.6,12.8,550.0,602.76,483.9
2018,2,28,13,15,295.5,297.0,3.55,12.65,497.0,527.98,424.92
2018,2,28,13,30,212.0,304.0,3.5,12.5,444.0,449.03,362.4
2018,2,28,13,45,181.5,297.0,3.5,12.35,414.0,408.46,330.41
2018,2,28,14,0,151.0,290.0,3.5,12.2,384.0,370.24,299.87
2018,2,28,14,15,133.5,270.0,3.45,12.1,350.5,329.93,267.64
2018,2,28,14,30,116.0,250.0,3.4,12.0,317.0,291.64,236.74
2018,2,28,14,45,113.5,236.5,3.3,11.85,298.5,268.24,217.66
2018,2,28,15,0,111.0,223.0,3.2,11.7,280.0,245.1,198.52
2018,2,28,15,15,71.5,181.5,3.2,11.7,217.0,184.1,148.55
2018,2,28,15,30,32.0,140.0,3.2,11.7,154.0,131.49,105.51
2018,2,28,15,45,17.5,95.5,2.9,11.35,103.0,87.72,69.12
2018,2,28,16,0,3.0,51.0,2.6,11.0,52.0,45.5,33.69
2018,2,28,16,15,1.5,39.5,2.4,10.75,40.0,34.97,24.74
2018,2,28,16,30,0.0,28.0,2.2,10.5,28.0,24.65,15.85
2018,2,28,16,45,0.0,23.5,2.0,10.2,23.5,20.67,13.14
2018,2,28,17,0,0.0,19.0,1.8,9.9,19.0,16.7,9.42
2018,2,28,17,15,0.0,13.5,1.8,9.8,13.5,11.86,4.83
2018,2,28,17,30,0.0,8.0,1.8,9.7,8.0,7.02,0.0
2018,2,28,17,45,0.0,4.5,1.85,9.55,4.5,4.09,0.0
2018,2,28,18,0,0.0,1.0,1.9,9.4,1.0,0.91,0.0
2018,2,28,18,15,0.0,0.5,1.9,9.4,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,10.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.35,10.95,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,5.4,11.0,3.0,2.63,0.0
2018,3,1,7,15,0.0,5.5,5.45,11.15,5.5,4.82,0.0
2018,3,1,7,30,0.0,8.0,5.5,11.3,8.0,7.02,0.3
2018,3,1,7,45,0.0,11.0,5.5,11.45,11.0,9.66,2.66
2018,3,1,8,0,0.0,14.0,5.5,11.6,14.0,12.3,5.0
2018,3,1,8,15,0.0,20.5,5.35,11.7,20.5,18.03,10.0
2018,3,1,8,30,0.0,27.0,5.2,11.8,27.0,23.77,14.97
2018,3,1,8,45,0.0,31.5,5.0,11.9,31.5,27.75,18.37
2018,3,1,9,0,0.0,36.0,4.8,12.0,36.0,31.74,21.75
2018,3,1,9,15,0.0,40.0,4.85,12.2,40.0,35.29,24.7
2018,3,1,9,30,0.0,44.0,4.9,12.4,44.0,38.85,27.64
2018,3,1,9,45,0.0,47.0,4.9,12.6,47.0,41.52,29.81
2018,3,1,10,0,0.0,50.0,4.9,12.8,50.0,44.19,31.98
2018,3,1,10,15,14.0,95.0,4.9,12.9,103.5,103.87,82.82
2018,3,1,10,30,28.0,140.0,4.9,13.0,157.0,163.46,132.74
2018,3,1,10,45,68.5,205.0,4.85,13.05,249.0,271.56,222.44
2018,3,1,11,0,109.0,270.0,4.8,13.1,341.0,398.9,324.83
2018,3,1,11,15,63.5,241.0,4.8,13.1,282.5,302.24,245.57
2018,3,1,11,30,18.0,212.0,4.8,13.1,224.0,213.26,171.79
2018,3,1,11,45,55.5,234.0,4.8,13.1,272.5,282.01,228.98
2018,3,1,12,0,93.0,256.0,4.8,13.1,321.0,351.52,285.56
2018,3,1,12,15,207.5,251.0,4.85,13.0,396.5,456.95,372.49
2018,3,1,12,30,322.0,246.0,4.9,12.9,472.0,540.65,440.64
2018,3,1,12,45,572.0,188.0,4.95,12.8,584.5,693.28,563.47
2018,3,1,13,0,822.0,130.0,5.0,12.7,697.0,804.3,649.43
2018,3,1,13,15,729.0,158.5,5.05,12.6,653.5,732.06,593.98
2018,3,1,13,30,636.0,187.0,5.1,12.5,610.0,659.7,536.81
2018,3,1,13,45,744.0,145.5,5.2,12.4,625.0,658.59,537.6
2018,3,1,14,0,852.0,104.0,5.3,12.3,640.0,644.67,527.14
2018,3,1,14,15,844.0,101.5,5.25,12.2,612.0,592.24,483.64
2018,3,1,14,30,836.0,99.0,5.2,12.1,584.0,538.5,438.1
2018,3,1,14,45,824.0,95.5,5.2,12.0,549.0,480.9,388.29
2018,3,1,15,0,812.0,92.0,5.2,11.9,514.0,422.97,336.77
2018,3,1,15,15,790.5,89.0,5.2,11.9,472.5,362.15,281.58
2018,3,1,15,30,769.0,86.0,5.2,11.9,431.0,302.66,226.63
2018,3,1,15,45,742.5,81.5,5.05,11.85,386.5,242.33,171.2
2018,3,1,16,0,716.0,77.0,4.9,11.8,342.0,181.28,117.15
2018,3,1,16,15,631.0,76.5,4.8,11.45,286.0,123.46,73.74
2018,3,1,16,30,546.0,76.0,4.7,11.1,230.0,76.19,48.36
2018,3,1,16,45,523.0,64.0,4.55,10.8,188.5,49.01,38.63
2018,3,1,17,0,500.0,52.0,4.4,10.5,147.0,40.76,30.93
2018,3,1,17,15,338.5,43.5,4.45,10.25,99.5,34.94,25.16
2018,3,1,17,30,177.0,35.0,4.5,10.0,52.0,27.35,16.45
2018,3,1,17,45,95.0,19.5,4.55,9.75,28.0,15.44,0.0
2018,3,1,18,0,13.0,4.0,4.6,9.5,4.0,3.64,0.0
2018,3,1,18,15,6.5,2.0,4.75,9.45,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,9.45,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,9.4,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,8.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,2,6,45,87.0,14.0,1.4,5.7,19.5,54.53,0.0
2018,3,2,7,0,174.0,28.0,1.5,6.4,39.0,152.5,56.04
2018,3,2,7,15,181.0,38.5,1.75,6.9,59.0,185.61,148.85
2018,3,2,7,30,188.0,49.0,2.0,7.4,79.0,209.05,175.17
2018,3,2,7,45,105.0,70.5,2.2,7.9,88.5,160.88,135.52
2018,3,2,8,0,22.0,92.0,2.4,8.4,98.0,118.05,97.46
2018,3,2,8,15,65.5,115.5,2.6,8.75,137.5,178.43,150.67
2018,3,2,8,30,109.0,139.0,2.8,9.1,177.0,255.85,216.91
2018,3,2,8,45,143.5,152.5,2.95,9.5,209.5,301.06,254.85
2018,3,2,9,0,178.0,166.0,3.1,9.9,242.0,348.25,293.78
2018,3,2,9,15,109.0,150.0,3.3,10.1,198.0,267.47,224.62
2018,3,2,9,30,40.0,134.0,3.5,10.3,154.0,170.61,141.19
2018,3,2,9,45,20.0,111.0,3.7,10.55,121.0,126.51,103.1
2018,3,2,10,0,0.0,88.0,3.9,10.8,88.0,77.96,60.91
2018,3,2,10,15,10.5,133.0,3.95,10.85,139.5,130.91,105.86
2018,3,2,10,30,21.0,178.0,4.0,10.9,191.0,197.43,161.25
2018,3,2,10,45,77.5,239.0,4.05,11.0,289.5,318.16,261.42
2018,3,2,11,0,134.0,300.0,4.1,11.1,388.0,457.52,372.88
2018,3,2,11,15,166.5,310.0,4.15,11.1,422.5,495.44,402.65
2018,3,2,11,30,199.0,320.0,4.2,11.1,457.0,531.9,431.43
2018,3,2,11,45,138.0,310.0,4.2,11.1,405.5,457.24,370.94
2018,3,2,12,0,77.0,300.0,4.2,11.1,354.0,369.16,299.57
2018,3,2,12,15,51.0,277.0,4.25,11.05,313.0,317.32,257.63
2018,3,2,12,30,25.0,254.0,4.3,11.0,272.0,267.61,216.87
2018,3,2,12,45,23.0,239.5,4.35,11.0,256.0,238.52,193.4
2018,3,2,13,0,21.0,225.0,4.4,11.0,240.0,221.57,179.66
2018,3,2,13,15,10.5,160.0,4.4,10.9,167.5,151.56,121.97
2018,3,2,13,30,0.0,95.0,4.4,10.8,95.0,84.29,65.73
2018,3,2,13,45,0.0,81.0,4.4,10.7,81.0,71.8,55.36
2018,3,2,14,0,0.0,67.0,4.4,10.6,67.0,59.33,44.92
2018,3,2,14,15,0.0,62.0,4.35,10.5,62.0,54.87,41.24
2018,3,2,14,30,0.0,57.0,4.3,10.4,57.0,50.41,37.54
2018,3,2,14,45,41.5,104.0,4.25,10.3,125.5,112.81,90.71
2018,3,2,15,0,83.0,151.0,4.2,10.2,194.0,170.65,138.82
2018,3,2,15,15,256.0,147.5,4.2,10.2,266.0,221.94,177.88
2018,3,2,15,30,429.0,144.0,4.2,10.2,338.0,251.17,194.9
2018,3,2,15,45,220.0,129.0,3.85,9.85,228.0,160.43,123.39
2018,3,2,16,0,11.0,114.0,3.5,9.5,118.0,100.3,80.71
2018,3,2,16,15,59.0,100.0,3.35,9.3,117.5,90.55,70.52
2018,3,2,16,30,107.0,86.0,3.2,9.1,117.0,73.47,55.99
2018,3,2,16,45,118.5,79.0,3.05,8.85,107.0,63.2,51.8
2018,3,2,17,0,130.0,72.0,2.9,8.6,97.0,57.23,46.03
2018,3,2,17,15,90.5,53.0,2.9,8.5,68.0,42.77,32.36
2018,3,2,17,30,51.0,34.0,2.9,8.4,39.0,28.01,17.5
2018,3,2,17,45,31.0,19.5,2.95,8.3,22.0,16.27,0.0
2018,3,2,18,0,11.0,5.0,3.0,8.2,5.0,4.55,0.0
2018,3,2,18,15,5.5,2.5,3.05,8.1,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.15,5.2,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.2,5.7,2.0,0.0,0.0
2018,3,3,6,45,89.5,16.0,1.25,6.2,22.0,57.72,0.0
2018,3,3,7,0,174.0,30.0,1.3,6.7,42.0,157.35,77.53
2018,3,3,7,15,294.0,42.0,1.55,7.1,82.5,256.85,208.27
2018,3,3,7,30,414.0,54.0,1.8,7.5,123.0,360.81,302.48
2018,3,3,7,45,491.0,62.5,2.0,7.85,171.0,444.2,375.63
2018,3,3,8,0,568.0,71.0,2.2,8.2,219.0,532.39,450.02
2018,3,3,8,15,620.0,76.5,2.3,8.4,268.0,602.15,505.62
2018,3,3,8,30,672.0,82.0,2.4,8.6,317.0,673.48,560.46
2018,3,3,8,45,708.0,86.0,2.5,8.8,364.5,730.58,602.73
2018,3,3,9,0,744.0,90.0,2.6,9.0,412.0,787.16,643.66
2018,3,3,9,15,741.5,99.0,2.7,9.1,447.0,814.85,662.58
2018,3,3,9,30,739.0,108.0,2.8,9.2,482.0,839.25,679.15
2018,3,3,9,45,498.0,162.5,2.85,9.3,423.0,683.18,559.99
2018,3,3,10,0,257.0,217.0,2.9,9.4,364.0,505.29,416.27
2018,3,3,10,15,223.5,228.5,2.95,9.45,361.0,486.61,400.73
2018,3,3,10,30,190.0,240.0,3.0,9.5,358.0,447.71,368.63
2018,3,3,10,45,185.5,258.5,3.05,9.55,377.5,462.33,379.33
2018,3,3,11,0,181.0,277.0,3.1,9.6,397.0,475.79,388.87
2018,3,3,11,15,129.0,256.0,3.15,9.6,342.5,397.87,325.67
2018,3,3,11,30,77.0,235.0,3.2,9.6,288.0,305.57,250.38
2018,3,3,11,45,39.5,155.0,3.25,9.55,182.0,185.19,151.35
2018,3,3,12,0,2.0,75.0,3.3,9.5,76.0,68.33,52.48
2018,3,3,12,15,17.0,130.0,3.35,9.45,142.0,137.58,111.3
2018,3,3,12,30,32.0,185.0,3.4,9.4,208.0,203.57,166.29
2018,3,3,12,45,19.5,164.5,3.5,9.4,178.5,171.1,138.95
2018,3,3,13,0,7.0,144.0,3.6,9.4,149.0,134.61,108.29
2018,3,3,13,15,28.0,183.5,3.6,9.25,202.5,192.78,157.4
2018,3,3,13,30,49.0,223.0,3.6,9.1,256.0,243.58,199.69
2018,3,3,13,45,214.0,236.5,3.65,9.0,374.0,379.06,312.94
2018,3,3,14,0,379.0,250.0,3.7,8.9,492.0,480.88,395.19
2018,3,3,14,15,441.5,222.5,3.7,8.75,491.5,473.92,388.99
2018,3,3,14,30,504.0,195.0,3.7,8.6,491.0,452.98,371.24
2018,3,3,14,45,381.5,198.5,3.7,8.5,415.0,366.37,299.62
2018,3,3,15,0,259.0,202.0,3.7,8.4,339.0,289.45,236.01
2018,3,3,15,15,141.0,160.0,3.7,8.4,234.0,191.52,155.28
2018,3,3,15,30,23.0,118.0,3.7,8.4,129.0,110.32,89.0
2018,3,3,15,45,48.5,107.0,3.35,8.15,126.5,104.38,83.08
2018,3,3,16,0,74.0,96.0,3.0,7.9,124.0,94.44,73.31
2018,3,3,16,15,53.0,79.5,2.7,7.65,98.0,74.04,56.9
2018,3,3,16,30,32.0,63.0,2.4,7.4,72.0,55.73,42.6
2018,3,3,16,45,36.0,56.5,2.1,7.15,65.0,48.86,39.14
2018,3,3,17,0,40.0,50.0,1.8,6.9,58.0,43.11,33.63
2018,3,3,17,15,31.5,37.0,1.7,6.6,42.0,32.25,23.31
2018,3,3,17,30,23.0,24.0,1.6,6.3,26.0,21.23,12.29
2018,3,3,17,45,18.5,14.5,1.5,5.95,15.5,12.55,0.0
2018,3,3,18,0,14.0,5.0,1.4,5.6,5.0,4.55,0.0
2018,3,3,18,15,7.0,2.5,1.45,5.5,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.3,3.65,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.2,3.8,2.0,0.0,0.0
2018,3,4,6,45,176.5,15.5,0.15,3.95,27.0,99.58,0.0
2018,3,4,7,0,330.0,28.0,0.1,4.1,52.0,237.57,140.07
2018,3,4,7,15,447.0,35.5,0.1,4.35,96.0,339.92,274.56
2018,3,4,7,30,564.0,43.0,0.1,4.6,140.0,445.45,366.79
2018,3,4,7,45,631.5,49.0,0.15,4.85,190.5,519.27,429.06
2018,3,4,8,0,699.0,55.0,0.2,5.1,241.0,603.62,494.69
2018,3,4,8,15,743.5,59.0,0.25,5.35,292.0,670.98,544.45
