Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,17,30,518.0,46.0,3.0,8.5,134.0,36.42,27.1
2018,3,24,17,45,393.0,36.5,2.6,7.9,90.0,29.67,20.26
2018,3,24,18,0,268.0,27.0,2.2,7.3,46.0,22.81,7.39
2018,3,24,18,15,141.0,15.0,2.15,7.15,24.0,13.64,0.0
2018,3,24,18,30,14.0,3.0,2.1,7.0,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.5,2.0,6.85,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,5,45,5.5,1.0,1.15,4.85,1.0,0.0,0.0
2018,3,25,6,0,11.0,2.0,1.1,5.1,2.0,0.0,0.0
2018,3,25,6,15,118.0,17.0,1.2,5.95,26.0,65.18,0.0
2018,3,25,6,30,225.0,32.0,1.3,6.8,50.0,173.11,113.83
2018,3,25,6,45,342.0,43.0,1.4,7.6,93.5,261.74,213.12
2018,3,25,7,0,459.0,54.0,1.5,8.4,137.0,362.95,302.59
2018,3,25,7,15,535.5,61.5,1.65,8.8,188.5,445.38,374.03
2018,3,25,7,30,612.0,69.0,1.8,9.2,240.0,533.57,447.36
2018,3,25,7,45,662.5,74.0,1.9,9.6,293.0,604.82,503.46
2018,3,25,8,0,713.0,79.0,2.0,10.0,346.0,678.25,558.38
2018,3,25,8,15,746.5,83.5,2.0,10.35,397.5,734.17,597.72
2018,3,25,8,30,780.0,88.0,2.0,10.7,449.0,794.81,639.46
2018,3,25,8,45,804.0,91.5,2.05,11.0,497.0,845.1,673.13
2018,3,25,9,0,828.0,95.0,2.1,11.3,545.0,893.61,705.0
2018,3,25,9,15,852.0,94.5,2.1,11.5,589.5,935.12,731.2
2018,3,25,9,30,876.0,94.0,2.1,11.7,634.0,964.23,748.55
2018,3,25,9,45,896.5,92.5,2.15,11.9,673.5,995.68,768.15
2018,3,25,10,0,917.0,91.0,2.2,12.1,713.0,1024.02,785.55
2018,3,25,10,15,926.5,92.0,2.3,12.3,744.5,1040.97,795.93
2018,3,25,10,30,936.0,93.0,2.4,12.5,776.0,1054.07,803.96
2018,3,25,10,45,943.0,93.5,2.45,12.65,800.0,1060.12,806.97
2018,3,25,11,0,950.0,94.0,2.5,12.8,824.0,1062.1,807.5
2018,3,25,11,15,955.0,94.5,2.55,12.9,840.5,1057.97,804.28
2018,3,25,11,30,960.0,95.0,2.6,13.0,857.0,1049.7,798.51
2018,3,25,11,45,898.0,122.0,2.7,13.1,840.5,1001.5,766.35
2018,3,25,12,0,836.0,149.0,2.8,13.2,824.0,960.69,739.3
2018,3,25,12,15,549.5,226.0,2.85,13.3,669.5,759.8,595.78
2018,3,25,12,30,263.0,303.0,2.9,13.4,515.0,545.94,432.28
2018,3,25,12,45,155.0,257.0,2.9,13.45,381.5,384.44,307.8
2018,3,25,13,0,47.0,211.0,2.9,13.5,248.0,234.54,187.3
2018,3,25,13,15,30.0,184.0,2.9,13.5,207.5,192.89,153.81
2018,3,25,13,30,13.0,157.0,2.9,13.5,167.0,149.56,118.37
2018,3,25,13,45,7.0,124.5,2.9,13.5,130.0,115.51,90.54
2018,3,25,14,0,1.0,92.0,2.9,13.5,93.0,82.31,63.16
2018,3,25,14,15,2.0,103.5,2.85,13.5,105.0,93.02,72.18
2018,3,25,14,30,3.0,115.0,2.8,13.5,117.0,103.52,81.0
2018,3,25,14,45,46.0,162.0,2.75,13.45,190.0,165.45,132.19
2018,3,25,15,0,89.0,209.0,2.7,13.4,263.0,220.22,176.19
2018,3,25,15,15,353.5,174.5,2.7,13.4,367.5,277.21,217.08
2018,3,25,15,30,618.0,140.0,2.7,13.4,472.0,302.21,226.76
2018,3,25,15,45,725.0,105.5,2.55,13.2,461.0,255.45,179.93
2018,3,25,16,0,832.0,71.0,2.4,13.0,450.0,198.99,125.06
2018,3,25,16,15,800.5,67.5,2.1,12.6,398.0,136.55,76.22
2018,3,25,16,30,769.0,64.0,1.8,12.2,346.0,77.86,43.13
2018,3,25,16,45,724.0,59.5,1.55,11.8,293.0,47.27,37.1
2018,3,25,17,0,679.0,55.0,1.3,11.4,240.0,44.77,34.91
2018,3,25,17,15,610.0,49.5,1.25,10.7,188.5,37.8,28.55
2018,3,25,17,30,541.0,44.0,1.2,10.0,137.0,34.62,25.39
2018,3,25,17,45,423.0,35.5,1.2,9.25,93.0,28.68,19.4
2018,3,25,18,0,305.0,27.0,1.2,8.5,49.0,22.7,8.61
2018,3,25,18,15,162.5,15.0,1.2,8.25,25.5,13.64,0.0
2018,3,25,18,30,20.0,3.0,1.2,8.0,2.0,0.0,0.0
2018,3,25,18,45,10.0,1.5,1.25,7.75,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,26,5,45,28.5,3.0,2.2,3.05,2.5,0.0,0.0
2018,3,26,6,0,57.0,6.0,2.3,3.3,5.0,0.0,0.0
2018,3,26,6,15,225.0,17.5,2.55,4.05,33.5,111.17,0.0
2018,3,26,6,30,393.0,29.0,2.8,4.8,62.0,251.28,178.71
2018,3,26,6,45,502.5,35.5,3.0,5.55,109.0,340.65,281.88
2018,3,26,7,0,612.0,42.0,3.2,6.3,156.0,435.01,368.21
2018,3,26,7,15,672.0,47.5,3.45,7.1,208.5,512.06,436.43
2018,3,26,7,30,732.0,53.0,3.7,7.9,261.0,593.0,504.01
2018,3,26,7,45,771.5,57.0,3.9,8.7,314.5,660.33,556.42
2018,3,26,8,0,811.0,61.0,4.1,9.5,368.0,728.62,607.67
2018,3,26,8,15,838.5,64.0,4.2,10.15,420.0,778.58,643.27
2018,3,26,8,30,866.0,67.0,4.3,10.8,472.0,834.85,682.79
2018,3,26,8,45,884.5,70.0,4.4,11.5,520.0,881.89,714.4
2018,3,26,9,0,903.0,73.0,4.5,12.2,568.0,926.71,743.86
2018,3,26,9,15,916.5,75.0,4.55,12.7,611.0,963.01,766.9
2018,3,26,9,30,930.0,77.0,4.6,13.2,654.0,996.25,787.58
2018,3,26,9,45,942.0,78.0,4.6,13.75,692.0,1023.46,803.24
2018,3,26,10,0,954.0,79.0,4.6,14.3,730.0,1047.09,816.35
2018,3,26,10,15,961.0,80.5,4.6,14.65,761.0,1062.56,824.42
2018,3,26,10,30,968.0,82.0,4.6,15.0,792.0,1073.99,829.86
2018,3,26,10,45,972.0,82.5,4.6,15.4,814.5,1077.11,829.57
2018,3,26,11,0,976.0,83.0,4.6,15.8,837.0,1076.06,826.64
2018,3,26,11,15,981.0,83.0,4.55,16.05,853.5,1071.23,821.29
2018,3,26,11,30,986.0,83.0,4.5,16.3,870.0,1062.18,813.26
2018,3,26,11,45,988.5,81.5,4.5,16.55,877.0,1044.82,800.25
2018,3,26,12,0,991.0,80.0,4.5,16.8,884.0,1023.41,784.63
2018,3,26,12,15,986.5,82.5,4.45,16.95,882.5,995.93,764.8
2018,3,26,12,30,982.0,85.0,4.4,17.1,881.0,964.81,742.56
2018,3,26,12,45,974.0,88.5,4.35,17.25,871.0,928.27,716.59
2018,3,26,13,0,966.0,92.0,4.3,17.4,861.0,888.65,688.53
2018,3,26,13,15,959.5,91.5,4.25,17.4,842.5,843.33,656.76
2018,3,26,13,30,953.0,91.0,4.2,17.4,824.0,795.42,622.92
2018,3,26,13,45,944.5,91.5,4.2,17.45,799.0,744.74,586.41
2018,3,26,14,0,936.0,92.0,4.2,17.5,774.0,692.09,545.7
2018,3,26,14,15,925.0,91.0,4.15,17.45,741.5,634.84,500.56
2018,3,26,14,30,914.0,90.0,4.1,17.4,709.0,576.44,453.26
2018,3,26,14,45,900.0,88.5,4.05,17.4,670.0,515.28,402.35
2018,3,26,15,0,886.0,87.0,4.0,17.4,631.0,453.88,349.69
2018,3,26,15,15,869.0,85.0,4.0,17.4,587.5,391.01,294.5
2018,3,26,15,30,852.0,83.0,4.0,17.4,544.0,325.43,236.02
2018,3,26,15,45,828.0,80.5,3.65,17.05,495.5,261.6,178.98
2018,3,26,16,0,804.0,78.0,3.3,16.7,447.0,200.0,125.54
2018,3,26,16,15,771.5,74.5,2.95,16.05,395.5,139.19,78.69
2018,3,26,16,30,739.0,71.0,2.6,15.4,344.0,82.3,47.05
2018,3,26,16,45,693.5,66.0,2.25,14.8,291.5,52.46,41.24
2018,3,26,17,0,648.0,61.0,1.9,14.2,239.0,45.47,35.11
2018,3,26,17,15,514.0,57.5,1.95,13.4,180.0,43.96,33.7
2018,3,26,17,30,380.0,54.0,2.0,12.6,121.0,42.87,32.4
2018,3,26,17,45,283.5,41.0,2.0,11.75,81.5,31.8,21.93
2018,3,26,18,0,187.0,28.0,2.0,10.9,42.0,22.03,9.07
2018,3,26,18,15,102.5,15.5,2.05,10.7,22.0,14.1,0.0
2018,3,26,18,30,18.0,3.0,2.1,10.5,2.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,2.1,10.3,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.5,2.05,6.8,3.0,0.0,0.0
2018,3,27,6,0,48.0,7.0,2.0,7.1,6.0,0.0,0.0
2018,3,27,6,15,198.0,19.0,2.2,8.0,34.0,101.5,0.0
2018,3,27,6,30,348.0,31.0,2.4,8.9,62.0,233.06,169.92
2018,3,27,6,45,455.0,39.0,2.6,9.8,108.0,320.1,261.65
2018,3,27,7,0,562.0,47.0,2.8,10.7,154.0,417.63,348.0
2018,3,27,7,15,626.0,52.0,2.85,11.4,205.5,489.01,409.96
2018,3,27,7,30,690.0,57.0,2.9,12.1,257.0,570.17,476.25
2018,3,27,7,45,647.5,75.0,3.0,12.8,291.0,597.1,495.97
2018,3,27,8,0,605.0,93.0,3.1,13.5,325.0,613.6,506.84
2018,3,27,8,15,668.5,94.5,3.25,14.1,383.5,691.07,564.31
2018,3,27,8,30,732.0,96.0,3.4,14.7,442.0,770.62,621.23
2018,3,27,8,45,752.5,100.0,3.55,15.3,487.0,811.7,648.45
2018,3,27,9,0,773.0,104.0,3.7,15.9,532.0,856.11,677.92
2018,3,27,9,15,798.5,106.0,3.7,16.35,577.5,900.72,706.63
2018,3,27,9,30,824.0,108.0,3.7,16.8,623.0,943.08,733.31
2018,3,27,9,45,868.5,98.5,3.65,17.25,670.0,977.33,753.66
2018,3,27,10,0,913.0,89.0,3.6,17.7,717.0,1019.48,779.24
2018,3,27,10,15,921.5,90.5,3.6,18.1,747.5,1035.87,787.49
2018,3,27,10,30,930.0,92.0,3.6,18.5,778.0,1048.42,793.45
2018,3,27,10,45,885.5,115.5,3.55,18.85,785.0,1028.71,777.58
2018,3,27,11,0,841.0,139.0,3.5,19.2,792.0,1015.67,766.7
2018,3,27,11,15,721.5,199.5,3.5,19.5,767.5,960.26,727.66
2018,3,27,11,30,602.0,260.0,3.5,19.8,743.0,892.26,678.35
2018,3,27,11,45,600.5,265.5,3.5,20.05,751.0,881.67,670.27
2018,3,27,12,0,599.0,271.0,3.5,20.3,759.0,865.5,658.03
2018,3,27,12,15,617.0,262.0,3.5,20.5,764.5,856.18,651.27
2018,3,27,12,30,635.0,253.0,3.5,20.7,770.0,840.6,640.16
2018,3,27,12,45,660.0,238.5,3.45,20.9,771.0,822.18,627.03
2018,3,27,13,0,685.0,224.0,3.4,21.1,772.0,799.68,610.92
2018,3,27,13,15,700.0,209.0,3.3,21.25,759.5,764.78,585.65
2018,3,27,13,30,715.0,194.0,3.2,21.4,747.0,726.56,557.73
2018,3,27,13,45,760.5,166.0,3.1,21.55,738.0,693.67,533.66
2018,3,27,14,0,806.0,138.0,3.0,21.7,729.0,654.54,504.29
2018,3,27,14,15,838.0,118.5,2.9,21.75,710.0,610.31,470.13
2018,3,27,14,30,870.0,99.0,2.8,21.8,691.0,561.11,431.05
2018,3,27,14,45,867.5,93.0,2.7,21.9,656.0,503.72,384.18
2018,3,27,15,0,865.0,87.0,2.6,22.0,621.0,444.95,334.79
2018,3,27,15,15,867.5,79.5,2.6,22.0,583.0,385.5,283.53
2018,3,27,15,30,870.0,72.0,2.6,22.0,545.0,324.54,229.6
2018,3,27,15,45,849.0,69.0,2.2,21.8,497.0,260.64,173.42
2018,3,27,16,0,828.0,66.0,1.8,21.6,449.0,198.49,120.44
2018,3,27,16,15,795.5,64.0,1.65,21.0,398.0,132.82,70.79
2018,3,27,16,30,763.0,62.0,1.5,20.4,347.0,75.71,40.04
2018,3,27,16,45,715.0,59.0,1.3,19.8,294.0,46.6,35.28
2018,3,27,17,0,667.0,56.0,1.1,19.2,241.0,45.37,34.3
2018,3,27,17,15,540.5,54.0,1.15,18.25,183.5,41.01,30.45
2018,3,27,17,30,414.0,52.0,1.2,17.3,126.0,41.0,30.19
2018,3,27,17,45,321.0,40.0,1.25,16.4,86.0,32.31,22.0
2018,3,27,18,0,228.0,28.0,1.3,15.5,46.0,23.26,10.49
2018,3,27,18,15,125.5,15.5,1.3,15.15,24.0,14.1,0.0
2018,3,27,18,30,23.0,3.0,1.3,14.8,2.0,0.0,0.0
2018,3,27,18,45,11.5,1.5,1.35,14.5,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,28,5,45,26.0,3.0,1.65,8.95,3.0,0.0,0.0
2018,3,28,6,0,52.0,6.0,1.7,9.2,6.0,5.46,0.0
2018,3,28,6,15,200.5,18.5,1.95,9.9,35.0,121.64,0.0
2018,3,28,6,30,349.0,31.0,2.2,10.6,64.0,234.42,174.72
2018,3,28,6,45,451.0,39.5,2.5,11.35,110.0,319.3,260.31
2018,3,28,7,0,553.0,48.0,2.8,12.1,156.0,414.46,344.16
2018,3,28,7,15,616.5,53.5,2.8,12.7,207.5,490.32,409.03
2018,3,28,7,30,680.0,59.0,2.8,13.3,259.0,566.85,471.27
2018,3,28,7,45,721.5,63.0,2.8,13.85,311.5,633.53,521.52
2018,3,28,8,0,763.0,67.0,2.8,14.4,364.0,701.39,570.66
2018,3,28,8,15,792.0,70.5,2.8,15.0,415.0,759.05,610.36
2018,3,28,8,30,821.0,74.0,2.8,15.6,466.0,816.02,648.38
2018,3,28,8,45,841.5,76.5,2.75,16.15,513.0,863.01,678.0
2018,3,28,9,0,862.0,79.0,2.7,16.7,560.0,899.0,699.26
2018,3,28,9,15,881.0,79.5,2.65,17.15,603.5,937.41,722.16
2018,3,28,9,30,900.0,80.0,2.6,17.6,647.0,973.18,742.83
2018,3,28,9,45,915.0,79.5,2.55,18.1,685.0,1000.83,757.62
2018,3,28,10,0,930.0,79.0,2.5,18.6,723.0,1025.14,770.12
2018,3,28,10,15,939.0,80.5,2.5,19.0,754.5,1042.25,778.68
2018,3,28,10,30,948.0,82.0,2.5,19.4,786.0,1055.46,784.82
2018,3,28,10,45,954.5,82.5,2.5,19.85,810.0,1060.94,785.91
2018,3,28,11,0,961.0,83.0,2.5,20.3,834.0,1062.31,784.56
2018,3,28,11,15,965.0,83.5,2.55,20.65,850.0,1057.04,779.95
2018,3,28,11,30,969.0,84.0,2.6,21.0,866.0,1047.62,772.87
2018,3,28,11,45,970.5,84.5,2.7,21.35,873.5,1031.66,762.19
2018,3,28,12,0,972.0,85.0,2.8,21.7,881.0,1011.69,748.98
2018,3,28,12,15,972.0,85.0,2.85,21.95,880.5,985.88,731.8
2018,3,28,12,30,972.0,85.0,2.9,22.2,880.0,956.33,712.19
2018,3,28,12,45,969.5,84.5,2.9,22.45,870.5,920.5,687.96
2018,3,28,13,0,967.0,84.0,2.9,22.7,861.0,881.39,661.49
2018,3,28,13,15,962.5,83.0,2.9,22.9,843.5,837.1,631.48
2018,3,28,13,30,958.0,82.0,2.9,23.1,826.0,790.06,599.38
2018,3,28,13,45,952.0,81.5,2.85,23.25,801.5,739.95,564.61
2018,3,28,14,0,946.0,81.0,2.8,23.4,777.0,687.66,525.34
2018,3,28,14,15,937.5,80.0,2.75,23.5,745.5,631.48,482.36
2018,3,28,14,30,929.0,79.0,2.7,23.6,714.0,573.88,437.09
2018,3,28,14,45,917.0,77.0,2.6,23.65,675.5,512.53,387.59
2018,3,28,15,0,905.0,75.0,2.5,23.7,637.0,450.71,336.22
2018,3,28,15,15,889.5,73.5,2.5,23.7,593.5,387.9,282.85
2018,3,28,15,30,874.0,72.0,2.5,23.7,550.0,325.57,228.58
2018,3,28,15,45,854.5,69.0,2.2,23.5,502.5,261.78,172.9
2018,3,28,16,0,835.0,66.0,1.9,23.3,455.0,199.56,120.19
2018,3,28,16,15,807.5,63.0,1.75,22.7,404.0,133.1,70.04
2018,3,28,16,30,780.0,60.0,1.6,22.1,353.0,74.64,38.5
2018,3,28,16,45,741.0,56.0,1.4,21.45,301.0,44.21,32.95
2018,3,28,17,0,702.0,52.0,1.2,20.8,249.0,42.02,31.15
2018,3,28,17,15,545.0,52.5,1.25,19.85,186.5,39.68,29.1
2018,3,28,17,30,388.0,53.0,1.3,18.9,124.0,41.65,30.57
2018,3,28,17,45,297.0,41.0,1.4,17.9,85.0,31.74,21.43
2018,3,28,18,0,206.0,29.0,1.5,16.9,46.0,22.78,10.74
2018,3,28,18,15,109.0,15.5,1.5,16.55,24.0,14.1,0.0
2018,3,28,18,30,12.0,2.0,1.5,16.2,2.0,0.0,0.0
2018,3,28,18,45,6.0,1.0,1.55,15.85,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,29,5,45,29.0,4.0,1.6,10.8,4.0,0.0,0.0
2018,3,29,6,0,58.0,8.0,1.6,11.1,8.0,29.0,0.0
2018,3,29,6,15,163.0,21.0,1.9,11.9,34.5,110.37,0.0
2018,3,29,6,30,268.0,34.0,2.2,12.7,61.0,198.33,149.49
2018,3,29,6,45,346.0,45.0,2.45,13.5,101.0,269.19,218.51
2018,3,29,7,0,424.0,56.0,2.7,14.3,141.0,347.97,287.72
2018,3,29,7,15,472.5,66.5,2.75,14.85,187.0,414.2,344.33
2018,3,29,7,30,521.0,77.0,2.8,15.4,233.0,483.9,401.37
2018,3,29,7,45,548.0,90.0,2.85,16.0,281.0,543.49,447.85
2018,3,29,8,0,575.0,103.0,2.9,16.6,329.0,603.58,492.75
2018,3,29,8,15,591.5,114.5,2.85,17.15,374.0,653.38,527.64
2018,3,29,8,30,608.0,126.0,2.8,17.7,419.0,702.12,560.76
2018,3,29,8,45,733.5,105.0,2.75,18.3,493.5,807.81,634.0
2018,3,29,9,0,859.0,84.0,2.7,18.9,568.0,903.51,696.89
2018,3,29,9,15,883.5,83.0,2.6,19.4,613.0,945.11,720.57
2018,3,29,9,30,908.0,82.0,2.5,19.9,658.0,984.3,742.58
2018,3,29,9,45,922.0,82.0,2.4,20.45,696.0,1011.64,756.14
2018,3,29,10,0,936.0,82.0,2.3,21.0,734.0,1035.56,767.36
2018,3,29,10,15,930.0,89.5,2.3,21.4,760.5,1044.69,770.54
2018,3,29,10,30,924.0,97.0,2.3,21.8,787.0,1049.52,771.23
2018,3,29,10,45,930.0,98.0,2.3,22.2,810.5,1054.78,772.41
2018,3,29,11,0,936.0,99.0,2.3,22.6,834.0,1056.03,771.15
2018,3,29,11,15,953.0,94.0,2.35,22.95,854.5,1057.43,770.93
2018,3,29,11,30,970.0,89.0,2.4,23.3,875.0,1054.56,768.11
2018,3,29,11,45,935.5,107.0,2.45,23.6,871.0,1022.75,747.0
2018,3,29,12,0,901.0,125.0,2.5,23.9,867.0,987.44,723.86
2018,3,29,12,15,895.5,127.5,2.5,24.15,864.5,960.25,705.67
2018,3,29,12,30,890.0,130.0,2.5,24.4,862.0,929.83,685.31
2018,3,29,12,45,818.5,162.0,2.5,24.65,829.5,877.08,650.06
2018,3,29,13,0,747.0,194.0,2.5,24.9,797.0,820.68,611.9
2018,3,29,13,15,721.5,200.5,2.45,25.05,773.5,772.73,577.99
2018,3,29,13,30,696.0,207.0,2.4,25.2,750.0,724.2,543.15
2018,3,29,13,45,707.0,194.0,2.4,25.3,731.0,682.61,513.73
2018,3,29,14,0,718.0,181.0,2.4,25.4,712.0,638.21,481.51
2018,3,29,14,15,712.5,172.5,2.35,25.4,681.0,585.52,442.3
2018,3,29,14,30,707.0,164.0,2.3,25.4,650.0,531.91,401.38
2018,3,29,14,45,626.0,179.0,2.3,25.45,592.0,462.29,347.66
2018,3,29,15,0,545.0,194.0,2.3,25.5,534.0,398.11,297.44
2018,3,29,15,15,535.5,179.0,2.3,25.5,494.0,344.7,254.05
2018,3,29,15,30,526.0,164.0,2.3,25.5,454.0,292.07,210.3
2018,3,29,15,45,685.5,117.0,2.1,25.1,460.0,254.67,172.17
2018,3,29,16,0,845.0,70.0,1.9,24.7,466.0,199.6,119.1
2018,3,29,16,15,815.0,67.0,1.75,24.0,414.0,137.0,72.47
2018,3,29,16,30,785.0,64.0,1.6,23.3,362.0,77.93,40.88
2018,3,29,16,45,716.5,62.5,1.45,22.55,303.5,49.31,37.18
2018,3,29,17,0,648.0,61.0,1.3,21.8,245.0,45.14,33.71
2018,3,29,17,15,601.0,53.5,1.35,20.8,197.0,40.62,29.8
2018,3,29,17,30,554.0,46.0,1.4,19.8,149.0,35.93,25.54
2018,3,29,17,45,446.5,37.5,1.45,18.8,103.5,30.05,19.97
2018,3,29,18,0,339.0,29.0,1.5,17.8,58.0,24.1,12.2
2018,3,29,18,15,190.5,17.5,1.5,17.4,31.5,15.92,0.0
2018,3,29,18,30,42.0,6.0,1.5,17.0,5.0,0.0,0.0
2018,3,29,18,45,21.0,3.0,1.55,16.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,5,45,14.0,4.0,1.05,12.15,4.0,0.0,0.0
2018,3,30,6,0,28.0,8.0,1.0,12.4,8.0,17.81,0.0
2018,3,30,6,15,78.0,23.5,1.05,13.1,30.0,72.15,0.0
2018,3,30,6,30,128.0,39.0,1.1,13.8,52.0,126.42,94.88
2018,3,30,6,45,212.0,53.5,1.1,14.55,90.5,205.33,165.23
2018,3,30,7,0,296.0,68.0,1.1,15.3,129.0,283.38,231.97
2018,3,30,7,15,343.0,82.0,1.1,15.8,172.0,345.12,283.56
2018,3,30,7,30,390.0,96.0,1.1,16.3,215.0,410.72,336.19
2018,3,30,7,45,522.0,94.5,1.1,16.75,284.5,530.14,429.07
2018,3,30,8,0,654.0,93.0,1.1,17.2,354.0,654.64,519.59
2018,3,30,8,15,723.5,91.0,1.05,17.8,414.5,734.63,572.33
2018,3,30,8,30,793.0,89.0,1.0,18.4,475.0,812.76,621.94
2018,3,30,8,45,755.0,107.5,1.0,19.05,504.0,830.94,629.91
2018,3,30,9,0,717.0,126.0,1.0,19.7,533.0,839.09,631.82
2018,3,30,9,15,586.5,180.0,1.0,20.2,529.5,786.58,593.46
2018,3,30,9,30,456.0,234.0,1.0,20.7,526.0,732.94,551.88
2018,3,30,9,45,467.5,244.5,1.0,21.2,558.5,761.72,569.85
2018,3,30,10,0,479.0,255.0,1.0,21.7,591.0,788.49,585.29
2018,3,30,10,15,503.5,258.5,1.0,22.1,625.0,818.4,603.32
2018,3,30,10,30,528.0,262.0,1.0,22.5,659.0,846.12,619.67
2018,3,30,10,45,429.0,305.5,1.05,22.9,634.0,789.83,578.45
2018,3,30,11,0,330.0,349.0,1.1,23.3,609.0,715.89,526.22
2018,3,30,11,15,272.5,370.0,1.15,23.65,587.5,674.39,496.54
2018,3,30,11,30,215.0,391.0,1.2,24.0,566.0,616.04,454.95
2018,3,30,11,45,240.5,391.5,1.25,24.35,589.0,633.06,467.3
2018,3,30,12,0,266.0,392.0,1.3,24.7,612.0,662.25,486.93
2018,3,30,12,15,283.5,390.0,1.3,24.85,624.5,663.84,487.7
2018,3,30,12,30,301.0,388.0,1.3,25.0,637.0,663.25,487.25
2018,3,30,12,45,337.5,372.0,1.3,25.2,648.0,662.76,487.42
2018,3,30,13,0,374.0,356.0,1.3,25.4,659.0,658.9,485.19
2018,3,30,13,15,411.0,333.0,1.35,25.45,660.0,652.49,481.77
2018,3,30,13,30,448.0,310.0,1.4,25.5,661.0,634.38,470.22
2018,3,30,13,45,436.5,303.0,1.4,25.5,636.5,593.03,441.15
2018,3,30,14,0,425.0,296.0,1.4,25.5,612.0,551.65,411.73
2018,3,30,14,15,421.0,282.0,1.4,25.45,584.0,508.79,380.89
2018,3,30,14,30,417.0,268.0,1.4,25.4,556.0,465.67,349.1
2018,3,30,14,45,427.5,251.0,1.4,25.35,532.5,426.82,319.55
2018,3,30,15,0,438.0,234.0,1.4,25.3,509.0,386.35,287.77
2018,3,30,15,15,392.0,227.5,1.4,25.3,461.0,332.77,246.04
2018,3,30,15,30,346.0,221.0,1.4,25.3,413.0,284.9,208.5
2018,3,30,15,45,343.5,200.5,1.3,25.05,377.0,241.75,173.45
2018,3,30,16,0,341.0,180.0,1.2,24.8,341.0,199.1,139.18
2018,3,30,16,15,274.5,163.0,1.1,24.3,283.0,152.79,106.69
2018,3,30,16,30,208.0,146.0,1.0,23.8,225.0,115.23,83.81
2018,3,30,16,45,194.5,124.5,0.95,23.35,190.0,91.31,72.85
2018,3,30,17,0,181.0,103.0,0.9,22.9,155.0,77.13,60.95
2018,3,30,17,15,188.5,85.0,0.95,22.3,129.5,64.87,50.43
2018,3,30,17,30,196.0,67.0,1.0,21.7,104.0,52.11,39.18
2018,3,30,17,45,148.5,49.5,1.05,21.1,72.5,39.07,27.41
2018,3,30,18,0,101.0,32.0,1.1,20.5,41.0,25.68,13.68
2018,3,30,18,15,60.0,18.0,1.15,19.85,22.5,16.37,0.0
2018,3,30,18,30,19.0,4.0,1.2,19.2,4.0,0.0,0.0
2018,3,30,18,45,9.5,2.0,1.25,18.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,5,45,28.5,4.5,1.7,11.2,5.0,0.0,0.0
2018,3,31,6,0,57.0,9.0,1.8,11.6,10.0,29.72,0.0
2018,3,31,6,15,122.5,23.0,2.05,12.2,34.0,98.22,20.76
2018,3,31,6,30,188.0,37.0,2.3,12.8,58.0,162.6,125.36
2018,3,31,6,45,203.0,55.5,2.5,13.35,89.0,191.32,155.6
2018,3,31,7,0,218.0,74.0,2.7,13.9,120.0,232.11,192.44
2018,3,31,7,15,218.5,93.5,2.65,14.4,150.5,265.71,221.58
2018,3,31,7,30,219.0,113.0,2.6,14.9,181.0,298.57,248.8
2018,3,31,7,45,278.0,130.0,2.5,15.4,232.0,371.05,307.96
2018,3,31,8,0,337.0,147.0,2.4,15.9,283.0,447.82,368.39
2018,3,31,8,15,291.0,171.5,2.45,16.45,299.5,450.8,367.67
2018,3,31,8,30,245.0,196.0,2.5,17.0,316.0,448.96,363.29
2018,3,31,8,45,278.5,216.5,2.5,17.55,366.0,508.98,408.12
2018,3,31,9,0,312.0,237.0,2.5,18.1,416.0,569.68,452.0
2018,3,31,9,15,333.0,252.5,2.55,18.65,456.0,612.85,481.95
2018,3,31,9,30,354.0,268.0,2.6,19.2,496.0,655.41,511.04
2018,3,31,9,45,326.0,292.5,2.65,19.7,511.5,659.27,510.56
2018,3,31,10,0,298.0,317.0,2.7,20.2,527.0,660.42,508.47
2018,3,31,10,15,300.0,331.5,2.7,20.7,550.5,677.88,518.92
2018,3,31,10,30,302.0,346.0,2.7,21.2,574.0,693.68,528.03
2018,3,31,10,45,401.0,322.0,2.7,21.65,634.5,762.69,577.68
2018,3,31,11,0,500.0,298.0,2.7,22.1,695.0,847.3,635.99
2018,3,31,11,15,562.5,279.5,2.75,22.4,734.0,881.46,659.11
2018,3,31,11,30,625.0,261.0,2.8,22.7,773.0,915.65,682.35
2018,3,31,11,45,633.5,260.0,2.85,23.0,782.5,907.74,676.03
2018,3,31,12,0,642.0,259.0,2.9,23.3,792.0,896.59,667.95
2018,3,31,12,15,672.5,243.5,2.95,23.45,801.5,888.39,662.97
2018,3,31,12,30,703.0,228.0,3.0,23.6,811.0,875.78,654.94
2018,3,31,12,45,700.5,226.0,3.0,23.75,802.0,843.6,632.43
2018,3,31,13,0,698.0,224.0,3.0,23.9,793.0,809.01,608.19
2018,3,31,13,15,694.0,219.0,3.05,23.85,775.0,768.19,580.11
2018,3,31,13,30,690.0,214.0,3.1,23.8,757.0,725.51,550.22
2018,3,31,13,45,704.0,199.0,3.15,23.8,738.5,684.36,521.02
2018,3,31,14,0,718.0,184.0,3.2,23.8,720.0,640.15,488.79
2018,3,31,14,15,756.0,158.0,3.2,23.6,701.5,596.98,456.8
2018,3,31,14,30,794.0,132.0,3.2,23.4,683.0,549.76,420.38
2018,3,31,14,45,820.0,115.0,3.25,23.2,657.0,498.94,379.6
2018,3,31,15,0,846.0,98.0,3.3,23.0,631.0,443.82,333.68
2018,3,31,15,15,823.0,95.0,3.3,23.0,584.5,379.44,279.14
2018,3,31,15,30,800.0,92.0,3.3,23.0,538.0,316.68,224.82
2018,3,31,15,45,781.5,88.0,3.3,22.15,492.0,256.05,172.39
2018,3,31,16,0,763.0,84.0,3.3,21.3,446.0,197.08,122.54
2018,3,31,16,15,736.5,81.0,3.2,20.5,399.0,140.02,79.39
2018,3,31,16,30,710.0,78.0,3.1,19.7,352.0,81.18,45.96
2018,3,31,16,45,669.0,73.0,3.0,18.9,301.0,52.49,40.56
2018,3,31,17,0,628.0,68.0,2.9,18.1,250.0,50.36,38.84
2018,3,31,17,15,533.5,62.5,2.95,17.15,195.5,47.57,36.4
2018,3,31,17,30,439.0,57.0,3.0,16.2,141.0,44.93,33.86
2018,3,31,17,45,338.5,45.0,3.05,15.25,98.0,36.37,25.85
2018,3,31,18,0,238.0,33.0,3.1,14.3,55.0,25.89,14.69
2018,3,31,18,15,130.0,19.0,3.2,13.85,30.0,17.28,0.0
2018,3,31,18,30,22.0,5.0,3.3,13.4,5.0,4.55,0.0
2018,3,31,18,45,11.0,2.5,3.4,12.95,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,5,45,31.5,5.5,1.25,9.2,6.0,0.0,0.0
2018,4,1,6,0,63.0,11.0,1.3,9.6,12.0,33.92,0.0
2018,4,1,6,15,187.5,25.5,1.5,10.35,44.0,131.59,51.68
2018,4,1,6,30,312.0,40.0,1.7,11.1,76.0,227.18,178.61
2018,4,1,6,45,404.5,50.5,1.9,11.85,122.0,309.02,253.34
2018,4,1,7,0,497.0,61.0,2.1,12.6,168.0,399.7,331.61
2018,4,1,7,15,559.5,68.5,2.1,13.3,220.0,475.6,394.78
2018,4,1,7,30,622.0,76.0,2.1,14.0,272.0,555.87,458.51
2018,4,1,7,45,663.0,82.0,2.05,14.65,324.0,622.07,507.52
2018,4,1,8,0,704.0,88.0,2.0,15.3,376.0,689.61,554.93
2018,4,1,8,15,733.5,92.5,1.95,16.0,426.0,746.57,592.67
2018,4,1,8,30,763.0,97.0,1.9,16.7,476.0,798.29,625.44
2018,4,1,8,45,784.5,101.0,1.9,17.35,523.0,846.16,655.17
2018,4,1,9,0,806.0,105.0,1.9,18.0,570.0,892.12,682.93
2018,4,1,9,15,831.5,104.5,1.95,18.55,615.0,934.32,708.42
2018,4,1,9,30,857.0,104.0,2.0,19.1,660.0,974.1,731.98
2018,4,1,9,45,880.5,101.0,2.05,19.65,700.0,995.84,743.41
2018,4,1,10,0,904.0,98.0,2.1,20.2,740.0,1024.83,759.8
2018,4,1,10,15,911.5,100.0,2.15,20.65,770.0,1040.24,767.53
2018,4,1,10,30,919.0,102.0,2.2,21.1,800.0,1051.81,773.02
2018,4,1,10,45,925.0,103.0,2.25,21.6,823.0,1056.78,774.27
2018,4,1,11,0,931.0,104.0,2.3,22.1,846.0,1057.76,773.17
2018,4,1,11,15,934.5,104.5,2.4,22.3,861.5,1051.64,769.17
2018,4,1,11,30,938.0,105.0,2.5,22.5,877.0,1041.53,762.75
2018,4,1,11,45,939.0,106.0,2.55,22.75,884.0,1025.54,751.97
2018,4,1,12,0,940.0,107.0,2.6,23.0,891.0,1005.69,738.81
2018,4,1,12,15,939.5,107.0,2.7,23.05,890.0,979.65,722.7
2018,4,1,12,30,939.0,107.0,2.8,23.1,889.0,950.04,704.17
2018,4,1,12,45,936.5,106.5,2.9,23.15,879.5,914.77,681.74
2018,4,1,13,0,934.0,106.0,3.0,23.2,870.0,876.36,656.98
2018,4,1,13,15,928.5,105.5,3.1,23.15,852.0,832.63,628.54
2018,4,1,13,30,923.0,105.0,3.2,23.1,834.0,786.36,597.96
2018,4,1,13,45,916.5,103.5,3.3,23.05,809.0,736.11,563.24
2018,4,1,14,0,910.0,102.0,3.4,23.0,784.0,683.88,524.82
2018,4,1,14,15,901.0,100.5,3.5,22.85,752.5,628.43,483.02
2018,4,1,14,30,892.0,99.0,3.6,22.7,721.0,571.72,438.85
2018,4,1,14,45,879.5,97.0,3.65,22.5,682.5,511.89,390.76
2018,4,1,15,0,867.0,95.0,3.7,22.3,644.0,451.73,340.76
2018,4,1,15,15,826.5,98.0,3.7,22.3,592.5,383.04,282.87
2018,4,1,15,30,786.0,101.0,3.7,22.3,541.0,320.07,228.59
2018,4,1,15,45,745.0,100.5,3.9,21.45,488.5,258.0,175.87
2018,4,1,16,0,704.0,100.0,4.1,20.6,436.0,195.77,124.44
2018,4,1,16,15,689.5,92.0,4.15,19.85,391.0,139.09,80.84
2018,4,1,16,30,675.0,84.0,4.2,19.1,346.0,84.18,49.4
2018,4,1,16,45,647.0,76.5,4.25,18.3,298.5,54.92,42.78
2018,4,1,17,0,619.0,69.0,4.3,17.5,251.0,50.98,39.48
2018,4,1,17,15,550.0,62.0,4.3,16.6,200.0,47.08,36.06
2018,4,1,17,30,481.0,55.0,4.3,15.7,149.0,43.13,32.38
2018,4,1,17,45,374.5,45.0,4.3,14.85,104.5,36.3,25.88
2018,4,1,18,0,268.0,35.0,4.3,14.0,60.0,27.49,16.32
2018,4,1,18,15,149.0,20.5,4.3,13.55,33.0,16.3,0.0
2018,4,1,18,30,30.0,6.0,4.3,13.1,6.0,5.46,0.0
2018,4,1,18,45,15.0,3.0,4.25,12.7,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,5,45,30.0,6.5,2.7,9.9,7.0,0.0,0.0
2018,4,2,6,0,60.0,13.0,2.9,10.3,14.0,34.7,0.0
2018,4,2,6,15,154.5,27.0,3.0,10.75,42.5,120.75,60.72
2018,4,2,6,30,249.0,41.0,3.1,11.2,71.0,197.8,156.86
2018,4,2,6,45,330.5,54.5,3.2,11.7,115.0,271.37,224.21
2018,4,2,7,0,412.0,68.0,3.3,12.2,159.0,353.66,296.37
2018,4,2,7,15,500.5,75.5,3.35,12.75,215.0,445.76,374.22
2018,4,2,7,30,589.0,83.0,3.4,13.3,271.0,541.82,452.44
2018,4,2,7,45,522.5,107.0,3.4,13.9,295.0,540.97,449.68
2018,4,2,8,0,456.0,131.0,3.4,14.5,319.0,538.83,445.25
2018,4,2,8,15,445.0,153.0,3.3,15.1,356.0,572.85,469.0
2018,4,2,8,30,434.0,175.0,3.2,15.7,393.0,604.03,489.61
2018,4,2,8,45,542.0,162.5,3.1,16.3,460.5,699.02,560.48
2018,4,2,9,0,650.0,150.0,3.0,16.9,528.0,807.06,635.69
2018,4,2,9,15,741.5,129.0,2.95,17.4,590.0,884.15,686.41
2018,4,2,9,30,833.0,108.0,2.9,17.9,652.0,956.3,732.47
2018,4,2,9,45,861.5,102.5,2.85,18.45,692.0,979.5,744.09
2018,4,2,10,0,890.0,97.0,2.8,19.0,732.0,1010.28,761.18
2018,4,2,10,15,898.5,98.0,2.75,19.4,762.0,1025.37,768.03
2018,4,2,10,30,907.0,99.0,2.7,19.8,792.0,1036.72,772.6
2018,4,2,10,45,913.0,100.0,2.7,20.2,815.0,1041.67,773.62
2018,4,2,11,0,919.0,101.0,2.7,20.6,838.0,1042.68,772.26
2018,4,2,11,15,922.0,102.0,2.7,20.95,853.0,1036.7,766.67
2018,4,2,11,30,925.0,103.0,2.7,21.3,868.0,1026.76,758.73
2018,4,2,11,45,926.5,103.5,2.65,21.65,875.0,1010.92,746.61
2018,4,2,12,0,928.0,104.0,2.6,22.0,882.0,991.27,732.2
2018,4,2,12,15,927.5,104.0,2.6,22.2,881.0,965.52,714.81
2018,4,2,12,30,927.0,104.0,2.6,22.4,880.0,936.25,695.19
2018,4,2,12,45,924.5,104.0,2.65,22.6,870.5,901.88,672.57
2018,4,2,13,0,922.0,104.0,2.7,22.8,861.0,864.4,647.75
2018,4,2,13,15,916.5,103.5,2.7,22.85,843.5,821.15,618.84
2018,4,2,13,30,911.0,103.0,2.7,22.9,826.0,775.39,587.98
2018,4,2,13,45,902.0,103.5,2.7,23.0,801.0,725.89,553.15
2018,4,2,14,0,893.0,104.0,2.7,23.1,776.0,674.62,514.99
2018,4,2,14,15,883.5,102.5,2.65,23.0,744.5,619.71,473.4
2018,4,2,14,30,874.0,101.0,2.6,22.9,713.0,563.65,429.72
2018,4,2,14,45,861.5,99.5,2.55,22.85,675.5,505.26,382.84
2018,4,2,15,0,849.0,98.0,2.5,22.8,638.0,444.45,332.7
2018,4,2,15,15,832.5,95.5,2.5,22.8,595.0,382.68,280.41
2018,4,2,15,30,816.0,93.0,2.5,22.8,552.0,321.72,227.57
2018,4,2,15,45,798.0,88.0,2.35,22.45,505.0,259.39,173.56
2018,4,2,16,0,780.0,83.0,2.2,22.1,458.0,198.67,122.3
2018,4,2,16,15,750.0,79.5,2.05,21.45,408.0,139.8,78.18
2018,4,2,16,30,720.0,76.0,1.9,20.8,358.0,84.57,48.3
2018,4,2,16,45,673.5,71.5,1.8,20.2,305.5,51.14,39.15
2018,4,2,17,0,627.0,67.0,1.7,19.6,253.0,49.3,37.69
2018,4,2,17,15,561.0,60.5,1.7,18.55,202.5,45.75,34.63
2018,4,2,17,30,495.0,54.0,1.7,17.5,152.0,42.15,31.33
2018,4,2,17,45,390.0,44.0,1.75,16.4,107.0,35.27,24.89
2018,4,2,18,0,285.0,34.0,1.8,15.3,62.0,28.21,17.13
2018,4,2,18,15,160.5,20.0,1.95,14.8,34.0,15.88,0.0
2018,4,2,18,30,36.0,6.0,2.1,14.3,6.0,5.46,0.0
2018,4,2,18,45,18.0,3.0,2.2,13.8,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,3,5,45,48.5,7.0,1.35,7.8,8.5,0.0,0.0
2018,4,3,6,0,97.0,14.0,1.3,8.3,17.0,49.89,0.0
2018,4,3,6,15,238.0,28.0,1.6,9.15,53.5,159.42,94.52
2018,4,3,6,30,379.0,42.0,1.9,10.0,90.0,263.97,211.27
2018,4,3,6,45,463.0,51.0,2.2,10.85,137.0,343.47,283.67
2018,4,3,7,0,547.0,60.0,2.5,11.7,184.0,430.56,359.15
2018,4,3,7,15,618.0,66.0,2.55,12.35,239.5,512.69,427.54
2018,4,3,7,30,689.0,72.0,2.6,13.0,295.0,599.88,496.82
2018,4,3,7,45,727.5,77.0,2.6,13.65,348.5,665.85,545.0
2018,4,3,8,0,766.0,82.0,2.6,14.3,402.0,728.58,589.02
2018,4,3,8,15,792.0,86.0,2.65,14.9,453.0,784.54,627.04
2018,4,3,8,30,818.0,90.0,2.7,15.5,504.0,839.45,663.32
2018,4,3,8,45,837.0,93.5,2.7,16.1,551.5,886.03,692.48
2018,4,3,9,0,856.0,97.0,2.7,16.7,599.0,930.41,719.57
2018,4,3,9,15,868.0,100.5,2.7,17.2,640.5,965.63,740.17
2018,4,3,9,30,880.0,104.0,2.7,17.7,682.0,997.73,758.5
2018,4,3,9,45,887.5,107.5,2.7,18.2,718.0,1011.52,764.42
2018,4,3,10,0,895.0,111.0,2.7,18.7,754.0,1031.95,775.02
2018,4,3,10,15,903.5,112.5,2.65,19.15,784.0,1047.39,781.91
2018,4,3,10,30,912.0,114.0,2.6,19.6,814.0,1059.05,786.41
2018,4,3,10,45,917.0,115.0,2.55,20.05,836.5,1062.71,785.81
2018,4,3,11,0,922.0,116.0,2.5,20.5,859.0,1062.4,782.87
2018,4,3,11,15,926.0,116.5,2.45,20.85,874.0,1056.55,776.84
2018,4,3,11,30,930.0,117.0,2.4,21.2,889.0,1046.73,768.46
2018,4,3,11,45,931.0,116.5,2.35,21.5,895.0,1028.99,755.31
2018,4,3,12,0,932.0,116.0,2.3,21.8,901.0,1007.48,739.93
2018,4,3,12,15,907.0,129.0,2.35,21.95,892.0,972.02,717.06
2018,4,3,12,30,882.0,142.0,2.4,22.1,883.0,942.53,698.15
2018,4,3,12,45,838.5,161.0,2.4,22.2,859.5,892.02,664.71
2018,4,3,13,0,795.0,180.0,2.4,22.3,836.0,840.43,630.4
2018,4,3,13,15,766.5,188.5,2.5,22.3,810.5,794.19,599.34
2018,4,3,13,30,738.0,197.0,2.6,22.3,785.0,743.5,563.85
2018,4,3,13,45,737.0,189.0,2.7,22.3,761.0,696.41,530.68
2018,4,3,14,0,736.0,181.0,2.8,22.3,737.0,647.51,495.21
2018,4,3,14,15,762.0,161.5,2.85,22.1,716.5,602.39,461.85
2018,4,3,14,30,788.0,142.0,2.9,21.9,696.0,554.45,424.95
2018,4,3,14,45,796.5,131.0,3.0,21.75,665.5,501.04,382.34
2018,4,3,15,0,805.0,120.0,3.1,21.6,635.0,445.31,336.22
2018,4,3,15,15,799.0,114.0,3.1,21.6,596.0,386.61,285.94
2018,4,3,15,30,793.0,108.0,3.1,21.6,557.0,327.6,234.21
2018,4,3,15,45,766.5,105.0,3.2,20.85,508.5,262.15,178.33
2018,4,3,16,0,740.0,102.0,3.3,20.1,460.0,202.93,128.66
2018,4,3,16,15,703.0,97.5,3.25,19.35,408.0,144.38,84.65
2018,4,3,16,30,666.0,93.0,3.2,18.6,356.0,90.41,54.86
2018,4,3,16,45,610.0,87.0,3.15,17.9,301.5,62.61,49.58
2018,4,3,17,0,554.0,81.0,3.1,17.2,247.0,60.14,47.6
2018,4,3,17,15,484.0,71.0,3.1,16.25,195.5,54.15,42.38
2018,4,3,17,30,414.0,61.0,3.1,15.3,144.0,47.93,36.72
2018,4,3,17,45,320.5,50.0,3.05,14.4,103.0,38.49,27.94
2018,4,3,18,0,227.0,39.0,3.0,13.5,62.0,30.51,19.4
2018,4,3,18,15,127.0,23.5,3.0,13.05,35.0,18.65,0.0
