Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,15,45,771.5,116.0,5.25,20.0,596.0,274.19,188.18
2018,5,13,16,0,754.0,112.0,5.2,19.3,550.0,218.29,140.46
2018,5,13,16,15,733.0,107.0,5.15,18.85,502.0,157.08,92.55
2018,5,13,16,30,712.0,102.0,5.1,18.4,454.0,103.78,60.25
2018,5,13,16,45,682.0,96.0,5.0,17.9,403.5,64.43,50.88
2018,5,13,17,0,652.0,90.0,4.9,17.4,353.0,62.24,49.24
2018,5,13,17,15,608.5,84.0,4.75,16.85,302.5,59.81,47.33
2018,5,13,17,30,565.0,78.0,4.6,16.3,252.0,57.27,45.24
2018,5,13,17,45,504.0,70.0,4.45,15.8,203.5,52.87,41.36
2018,5,13,18,0,443.0,62.0,4.3,15.3,155.0,48.32,37.15
2018,5,13,18,15,349.0,51.5,4.1,14.8,112.5,39.52,28.97
2018,5,13,18,30,255.0,41.0,3.9,14.3,70.0,31.91,21.37
2018,5,13,18,45,154.0,26.5,3.65,13.8,41.5,20.88,5.0
2018,5,13,19,0,53.0,12.0,3.4,13.3,13.0,10.91,0.0
2018,5,13,19,15,26.5,6.0,3.35,13.1,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,4,45,5.5,2.0,2.85,10.45,2.0,0.0,0.0
2018,5,14,5,0,11.0,4.0,2.8,10.5,4.0,5.87,0.0
2018,5,14,5,15,59.5,14.5,2.9,10.8,19.5,33.91,0.0
2018,5,14,5,30,108.0,25.0,3.0,11.1,35.0,76.84,50.24
2018,5,14,5,45,155.0,34.5,3.1,11.4,58.5,111.01,85.07
2018,5,14,6,0,202.0,44.0,3.2,11.7,82.0,151.0,121.55
2018,5,14,6,15,117.5,47.0,3.15,12.15,70.5,113.84,92.41
2018,5,14,6,30,33.0,50.0,3.1,12.6,59.0,64.06,49.99
2018,5,14,6,45,31.5,88.0,3.1,13.0,98.0,103.98,84.12
2018,5,14,7,0,30.0,126.0,3.1,13.4,137.0,144.86,118.29
2018,5,14,7,15,201.0,144.0,3.05,13.9,237.0,305.42,254.08
2018,5,14,7,30,372.0,162.0,3.0,14.4,337.0,474.04,390.11
2018,5,14,7,45,395.5,175.0,3.0,14.9,379.5,522.38,425.77
2018,5,14,8,0,419.0,188.0,3.0,15.4,422.0,571.21,461.54
2018,5,14,8,15,513.5,177.0,3.0,15.9,489.0,654.05,523.8
2018,5,14,8,30,608.0,166.0,3.0,16.4,556.0,749.15,592.58
2018,5,14,8,45,697.5,149.5,3.05,16.85,626.0,829.54,647.46
2018,5,14,9,0,787.0,133.0,3.1,17.3,696.0,906.3,698.5
2018,5,14,9,15,811.0,131.5,3.2,17.75,739.0,943.31,721.47
2018,5,14,9,30,835.0,130.0,3.3,18.2,782.0,977.87,742.94
2018,5,14,9,45,817.0,145.0,3.4,18.65,805.5,986.23,746.53
2018,5,14,10,0,799.0,160.0,3.5,19.1,829.0,990.25,747.52
2018,5,14,10,15,827.5,150.5,3.65,19.4,862.5,1011.25,760.92
2018,5,14,10,30,856.0,141.0,3.8,19.7,896.0,1017.08,764.0
2018,5,14,10,45,861.0,142.5,3.95,20.0,916.0,1019.23,764.82
2018,5,14,11,0,866.0,144.0,4.1,20.3,936.0,1017.77,763.33
2018,5,14,11,15,869.5,144.0,4.25,20.45,948.5,1009.77,757.97
2018,5,14,11,30,873.0,144.0,4.4,20.6,961.0,998.23,750.33
2018,5,14,11,45,874.5,144.0,4.55,20.8,966.0,981.29,739.32
2018,5,14,12,0,876.0,144.0,4.7,21.0,971.0,961.03,726.14
2018,5,14,12,15,874.0,144.5,4.8,21.0,967.5,934.81,708.99
2018,5,14,12,30,872.0,145.0,4.9,21.0,964.0,905.64,689.72
2018,5,14,12,45,868.0,146.5,5.0,21.0,954.0,872.83,667.76
2018,5,14,13,0,864.0,148.0,5.1,21.0,944.0,837.45,643.81
2018,5,14,13,15,860.5,146.5,5.15,20.85,926.5,797.48,616.46
2018,5,14,13,30,857.0,145.0,5.2,20.7,909.0,755.26,586.5
2018,5,14,13,45,852.0,142.5,5.25,20.55,884.5,709.13,552.08
2018,5,14,14,0,847.0,140.0,5.3,20.4,860.0,662.6,516.47
2018,5,14,14,15,840.0,137.5,5.3,20.2,830.0,610.9,476.01
2018,5,14,14,30,833.0,135.0,5.3,20.0,800.0,558.11,433.59
2018,5,14,14,45,823.0,132.0,5.35,19.75,763.0,502.65,388.05
2018,5,14,15,0,813.0,129.0,5.4,19.5,726.0,446.91,340.9
2018,5,14,15,15,798.0,126.0,5.4,19.5,684.0,389.35,290.78
2018,5,14,15,30,783.0,123.0,5.4,19.5,642.0,332.6,240.46
2018,5,14,15,45,766.0,118.5,5.35,18.75,596.5,275.21,190.16
2018,5,14,16,0,749.0,114.0,5.3,18.0,551.0,213.86,137.83
2018,5,14,16,15,727.0,109.5,5.2,17.5,503.0,158.66,94.54
2018,5,14,16,30,705.0,105.0,5.1,17.0,455.0,106.07,62.45
2018,5,14,16,45,674.5,99.0,5.05,16.5,404.5,66.41,52.89
2018,5,14,17,0,644.0,93.0,5.0,16.0,354.0,64.31,51.34
2018,5,14,17,15,600.5,87.0,4.85,15.5,304.0,61.98,49.51
2018,5,14,17,30,557.0,81.0,4.7,15.0,254.0,59.55,47.5
2018,5,14,17,45,496.5,73.0,4.6,14.45,206.0,55.26,43.72
2018,5,14,18,0,436.0,65.0,4.5,13.9,158.0,50.84,39.61
2018,5,14,18,15,345.5,53.5,4.25,13.45,115.0,41.0,30.47
2018,5,14,18,30,255.0,42.0,4.0,13.0,72.0,32.65,22.23
2018,5,14,18,45,152.5,27.5,3.8,12.55,43.0,21.65,6.69
2018,5,14,19,0,50.0,13.0,3.6,12.1,14.0,11.82,0.0
2018,5,14,19,15,25.0,6.5,3.55,11.9,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,15,4,45,5.5,2.0,1.85,10.45,2.0,0.0,0.0
2018,5,15,5,0,11.0,4.0,1.9,10.6,4.0,5.87,0.0
2018,5,15,5,15,61.0,14.0,2.15,11.1,19.0,33.66,0.0
2018,5,15,5,30,111.0,24.0,2.4,11.6,34.0,75.94,50.24
2018,5,15,5,45,170.0,34.0,2.65,12.1,60.5,115.71,88.66
2018,5,15,6,0,229.0,44.0,2.9,12.6,87.0,162.48,130.62
2018,5,15,6,15,131.5,48.5,2.9,13.0,75.0,122.37,99.35
2018,5,15,6,30,34.0,53.0,2.9,13.4,63.0,67.62,52.87
2018,5,15,6,45,23.5,87.0,2.85,13.85,94.5,98.02,78.63
2018,5,15,7,0,13.0,121.0,2.8,14.3,126.0,120.86,97.34
2018,5,15,7,15,10.5,138.5,2.75,14.75,143.0,136.14,109.57
2018,5,15,7,30,8.0,156.0,2.7,15.2,160.0,151.15,121.34
2018,5,15,7,45,22.5,186.5,2.6,15.6,199.0,192.54,155.02
2018,5,15,8,0,37.0,217.0,2.5,16.0,238.0,247.95,199.2
2018,5,15,8,15,113.5,241.0,2.5,16.5,312.5,353.24,283.55
2018,5,15,8,30,190.0,265.0,2.5,17.0,387.0,449.31,357.96
2018,5,15,8,45,371.5,241.5,2.5,17.45,501.0,624.91,491.86
2018,5,15,9,0,553.0,218.0,2.5,17.9,615.0,777.87,602.97
2018,5,15,9,15,695.5,172.5,2.55,18.3,699.0,883.05,674.64
2018,5,15,9,30,838.0,127.0,2.6,18.7,783.0,976.81,735.47
2018,5,15,9,45,844.5,129.5,2.7,19.15,814.5,984.89,738.37
2018,5,15,10,0,851.0,132.0,2.8,19.6,846.0,1000.22,747.06
2018,5,15,10,15,857.5,133.5,2.9,19.9,872.0,1011.07,753.19
2018,5,15,10,30,864.0,135.0,3.0,20.2,898.0,1018.4,757.13
2018,5,15,10,45,868.0,136.5,3.15,20.55,917.5,1019.61,757.43
2018,5,15,11,0,872.0,138.0,3.3,20.9,937.0,1017.21,755.46
2018,5,15,11,15,874.5,138.0,3.45,21.1,948.5,1008.25,749.65
2018,5,15,11,30,877.0,138.0,3.6,21.3,960.0,995.76,741.58
2018,5,15,11,45,879.0,138.0,3.8,21.5,965.0,979.34,731.23
2018,5,15,12,0,881.0,138.0,4.0,21.7,970.0,959.56,718.57
2018,5,15,12,15,882.0,136.5,4.1,21.75,967.5,934.22,701.93
2018,5,15,12,30,883.0,135.0,4.2,21.8,965.0,905.79,683.15
2018,5,15,12,45,882.5,133.5,4.35,21.9,955.5,873.1,661.43
2018,5,15,13,0,882.0,132.0,4.5,22.0,946.0,837.61,637.79
2018,5,15,13,15,878.0,131.0,4.65,21.85,928.5,797.21,611.18
2018,5,15,13,30,874.0,130.0,4.8,21.7,911.0,754.55,582.3
2018,5,15,13,45,867.0,128.5,4.9,21.55,885.5,707.35,547.61
2018,5,15,14,0,860.0,127.0,5.0,21.4,860.0,658.54,510.79
2018,5,15,14,15,851.5,126.0,5.05,21.1,829.5,607.88,471.61
2018,5,15,14,30,843.0,125.0,5.1,20.8,799.0,556.17,430.43
2018,5,15,14,45,831.5,123.0,5.15,20.5,762.0,499.15,383.97
2018,5,15,15,0,820.0,121.0,5.2,20.2,725.0,443.32,336.96
2018,5,15,15,15,694.5,159.0,5.2,20.2,650.0,374.84,280.36
2018,5,15,15,30,569.0,197.0,5.2,20.2,575.0,322.33,237.24
2018,5,15,15,45,607.5,167.5,5.2,19.25,545.5,270.43,191.55
2018,5,15,16,0,646.0,138.0,5.2,18.3,516.0,213.94,142.07
2018,5,15,16,15,670.0,120.5,5.1,17.75,482.5,160.54,98.35
2018,5,15,16,30,694.0,103.0,5.0,17.2,449.0,104.54,61.21
2018,5,15,16,45,664.5,97.5,4.95,16.65,400.0,65.13,51.74
2018,5,15,17,0,635.0,92.0,4.9,16.1,351.0,63.38,50.49
2018,5,15,17,15,590.0,85.5,4.8,15.65,300.0,60.62,48.28
2018,5,15,17,30,545.0,79.0,4.7,15.2,249.0,57.72,45.85
2018,5,15,17,45,463.5,71.5,4.55,14.75,197.5,53.7,42.29
2018,5,15,18,0,382.0,64.0,4.4,14.3,146.0,48.11,37.16
2018,5,15,18,15,307.0,52.0,4.2,14.0,107.0,39.69,29.28
2018,5,15,18,30,232.0,40.0,4.0,13.7,68.0,30.99,20.84
2018,5,15,18,45,140.0,26.0,3.85,13.35,40.5,20.4,6.89
2018,5,15,19,0,48.0,12.0,3.7,13.0,13.0,10.91,0.0
2018,5,15,19,15,24.0,6.0,3.55,12.85,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,1.0,1.0,2.15,10.8,1.0,0.0,0.0
2018,5,16,5,0,2.0,2.0,2.2,11.0,2.0,2.23,0.0
2018,5,16,5,15,36.5,10.0,2.45,11.45,13.5,22.08,0.0
2018,5,16,5,30,71.0,18.0,2.7,11.9,25.0,46.85,29.28
2018,5,16,5,45,35.5,18.5,2.95,12.4,22.0,32.51,21.24
2018,5,16,6,0,0.0,19.0,3.2,12.9,19.0,16.7,8.62
2018,5,16,6,15,28.5,34.0,3.2,13.35,42.0,49.01,36.63
2018,5,16,6,30,57.0,49.0,3.2,13.8,65.0,81.84,65.27
2018,5,16,6,45,154.0,92.0,3.2,14.25,148.0,199.07,165.5
2018,5,16,7,0,251.0,135.0,3.2,14.7,231.0,318.49,264.61
2018,5,16,7,15,241.5,151.0,3.2,15.15,254.0,340.97,281.71
2018,5,16,7,30,232.0,167.0,3.2,15.6,277.0,361.88,297.3
2018,5,16,7,45,225.0,181.0,3.15,16.05,297.5,380.88,310.97
2018,5,16,8,0,218.0,195.0,3.1,16.5,318.0,398.55,323.27
2018,5,16,8,15,289.5,217.0,3.15,16.9,395.0,490.74,394.83
2018,5,16,8,30,361.0,239.0,3.2,17.3,472.0,586.49,466.7
2018,5,16,8,45,449.5,234.0,3.2,17.7,544.0,687.48,540.76
2018,5,16,9,0,538.0,229.0,3.2,18.1,616.0,775.29,603.42
2018,5,16,9,15,577.0,228.0,3.25,18.4,663.0,827.47,638.86
2018,5,16,9,30,616.0,227.0,3.3,18.7,710.0,873.58,669.92
2018,5,16,9,45,527.5,277.5,3.4,19.0,703.5,840.52,642.56
2018,5,16,10,0,439.0,328.0,3.5,19.3,697.0,807.47,615.59
2018,5,16,10,15,500.0,317.0,3.55,19.45,749.5,857.23,651.2
2018,5,16,10,30,561.0,306.0,3.6,19.6,802.0,904.98,684.42
2018,5,16,10,45,704.0,233.5,3.6,19.75,870.0,973.85,733.34
2018,5,16,11,0,847.0,161.0,3.6,19.9,938.0,1026.74,767.37
2018,5,16,11,15,844.0,164.0,3.55,20.0,947.0,1015.07,758.0
2018,5,16,11,30,841.0,167.0,3.5,20.1,956.0,999.92,746.97
2018,5,16,11,45,833.0,172.0,3.45,20.2,957.0,978.58,731.93
2018,5,16,12,0,825.0,177.0,3.4,20.3,958.0,954.17,714.94
2018,5,16,12,15,853.5,162.5,3.4,20.4,968.0,941.42,706.27
2018,5,16,12,30,882.0,148.0,3.4,20.5,978.0,916.05,689.0
2018,5,16,12,45,831.5,171.0,3.45,20.6,947.0,871.09,658.66
2018,5,16,13,0,781.0,194.0,3.5,20.7,916.0,817.59,622.21
2018,5,16,13,15,736.5,210.5,3.6,20.75,881.0,766.64,585.52
2018,5,16,13,30,692.0,227.0,3.7,20.8,846.0,713.07,546.38
2018,5,16,13,45,715.0,210.5,3.75,20.8,835.0,678.25,521.21
2018,5,16,14,0,738.0,194.0,3.8,20.8,824.0,639.82,492.53
2018,5,16,14,15,749.0,180.5,3.85,20.65,800.0,593.35,457.18
2018,5,16,14,30,760.0,167.0,3.9,20.5,776.0,546.62,420.43
2018,5,16,14,45,796.0,146.0,3.95,20.35,757.5,501.75,383.69
2018,5,16,15,0,832.0,125.0,4.0,20.2,739.0,451.81,341.33
2018,5,16,15,15,817.5,122.0,4.0,20.2,696.5,393.52,291.24
2018,5,16,15,30,803.0,119.0,4.0,20.2,654.0,335.93,240.79
2018,5,16,15,45,785.5,115.0,4.1,19.7,608.0,277.79,190.21
2018,5,16,16,0,768.0,111.0,4.2,19.2,562.0,221.24,142.0
2018,5,16,16,15,747.0,106.0,4.2,18.8,513.0,159.45,93.58
2018,5,16,16,30,726.0,101.0,4.2,18.4,464.0,105.48,60.47
2018,5,16,16,45,697.0,95.5,4.2,18.0,413.5,63.87,50.34
2018,5,16,17,0,668.0,90.0,4.2,17.6,363.0,62.03,49.0
2018,5,16,17,15,628.0,83.5,4.15,17.1,312.5,59.21,46.75
2018,5,16,17,30,588.0,77.0,4.1,16.6,262.0,56.24,44.28
2018,5,16,17,45,531.5,69.0,4.05,16.05,213.5,51.8,40.39
2018,5,16,18,0,475.0,61.0,4.0,15.5,165.0,47.18,36.17
2018,5,16,18,15,390.0,51.0,3.8,14.95,121.5,40.49,29.91
2018,5,16,18,30,305.0,41.0,3.6,14.4,78.0,31.9,21.63
2018,5,16,18,45,192.0,27.5,3.4,13.85,47.0,21.64,8.46
2018,5,16,19,0,79.0,14.0,3.2,13.3,16.0,12.73,0.0
2018,5,16,19,15,39.5,7.0,3.1,13.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,10.05,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,10.3,8.0,14.19,0.0
2018,5,17,5,15,131.0,22.0,2.05,11.0,33.0,66.19,0.0
2018,5,17,5,30,228.0,36.0,2.4,11.7,58.0,128.94,89.92
2018,5,17,5,45,321.5,47.0,2.7,12.35,98.0,189.12,146.88
2018,5,17,6,0,415.0,58.0,3.0,13.0,138.0,263.02,212.08
2018,5,17,6,15,479.5,65.5,3.05,13.65,184.5,327.66,268.96
2018,5,17,6,30,544.0,73.0,3.1,14.3,231.0,398.15,329.01
2018,5,17,6,45,590.0,79.0,3.15,14.9,280.5,461.44,381.36
2018,5,17,7,0,636.0,85.0,3.2,15.5,330.0,527.85,434.32
2018,5,17,7,15,669.0,90.5,3.15,16.05,380.5,587.38,479.86
2018,5,17,7,30,702.0,96.0,3.1,16.6,431.0,647.98,524.37
2018,5,17,7,45,726.5,100.0,3.05,17.2,479.5,700.84,560.46
2018,5,17,8,0,751.0,104.0,3.0,17.8,528.0,750.04,592.96
2018,5,17,8,15,770.0,107.5,3.0,18.2,574.5,796.43,623.43
2018,5,17,8,30,789.0,111.0,3.0,18.6,621.0,841.3,652.27
2018,5,17,8,45,804.5,113.0,2.95,19.05,663.5,879.45,675.5
2018,5,17,9,0,820.0,115.0,2.9,19.5,706.0,915.31,696.82
2018,5,17,9,15,832.5,117.0,2.95,19.95,744.5,945.77,714.98
2018,5,17,9,30,845.0,119.0,3.0,20.4,783.0,963.22,724.31
2018,5,17,9,45,855.5,119.5,3.0,20.8,816.0,983.88,735.68
2018,5,17,10,0,866.0,120.0,3.0,21.2,849.0,1001.31,744.87
2018,5,17,10,15,872.0,121.5,3.1,21.55,875.0,1011.89,750.59
2018,5,17,10,30,878.0,123.0,3.2,21.9,901.0,1018.9,754.1
2018,5,17,10,45,881.5,124.0,3.3,22.25,919.5,1019.26,753.36
2018,5,17,11,0,885.0,125.0,3.4,22.6,938.0,1015.98,750.38
2018,5,17,11,15,887.5,125.5,3.5,22.85,950.0,1007.58,744.44
2018,5,17,11,30,890.0,126.0,3.6,23.1,962.0,995.62,736.25
2018,5,17,11,45,891.0,126.5,3.75,23.3,967.0,978.71,725.32
2018,5,17,12,0,892.0,127.0,3.9,23.5,972.0,958.43,712.15
2018,5,17,12,15,893.5,125.0,4.05,23.55,969.5,933.01,695.89
2018,5,17,12,30,895.0,123.0,4.2,23.6,967.0,904.45,677.41
2018,5,17,12,45,896.0,120.5,4.4,23.65,957.5,871.96,656.32
2018,5,17,13,0,897.0,118.0,4.6,23.7,948.0,836.56,633.31
2018,5,17,13,15,893.5,116.5,4.75,23.55,930.5,795.79,606.55
2018,5,17,13,30,890.0,115.0,4.9,23.4,913.0,752.69,577.7
2018,5,17,13,45,884.5,114.5,5.05,23.3,889.0,706.94,544.51
2018,5,17,14,0,879.0,114.0,5.2,23.2,865.0,659.39,508.76
2018,5,17,14,15,872.0,112.0,5.3,22.9,834.5,608.1,469.39
2018,5,17,14,30,865.0,110.0,5.4,22.6,804.0,555.6,427.84
2018,5,17,14,45,855.5,107.5,5.5,22.35,767.5,500.53,382.88
2018,5,17,15,0,846.0,105.0,5.6,22.1,731.0,444.98,336.11
2018,5,17,15,15,832.5,103.0,5.6,22.1,689.5,388.15,286.68
2018,5,17,15,30,819.0,101.0,5.6,22.1,648.0,326.53,232.68
2018,5,17,15,45,803.5,97.5,5.6,21.3,603.0,268.56,181.98
2018,5,17,16,0,788.0,94.0,5.6,20.5,558.0,211.88,133.41
2018,5,17,16,15,766.0,91.0,5.55,19.95,510.0,156.34,89.96
2018,5,17,16,30,744.0,88.0,5.5,19.4,462.0,103.34,57.76
2018,5,17,16,45,714.5,84.0,5.4,18.9,412.0,61.61,48.2
2018,5,17,17,0,685.0,80.0,5.3,18.4,362.0,54.8,42.51
2018,5,17,17,15,644.5,75.5,5.15,17.85,312.0,53.16,41.29
2018,5,17,17,30,604.0,71.0,5.0,17.3,262.0,51.47,39.95
2018,5,17,17,45,525.5,65.5,4.85,16.75,210.5,48.76,37.6
2018,5,17,18,0,447.0,60.0,4.7,16.2,159.0,46.08,35.1
2018,5,17,18,15,381.0,50.5,4.55,15.8,119.5,39.89,29.29
2018,5,17,18,30,315.0,41.0,4.4,15.4,80.0,33.46,22.93
2018,5,17,18,45,200.5,28.0,4.2,14.95,49.0,22.02,9.34
2018,5,17,19,0,86.0,15.0,4.0,14.5,18.0,13.64,0.0
2018,5,17,19,15,43.0,7.5,3.95,14.25,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.85,11.7,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.9,11.8,8.0,13.37,0.0
2018,5,18,5,15,124.0,22.5,3.1,12.25,33.5,65.2,0.0
2018,5,18,5,30,218.0,37.0,3.3,12.7,59.0,126.7,88.91
2018,5,18,5,45,314.5,48.0,3.5,13.1,99.0,187.47,145.58
2018,5,18,6,0,411.0,59.0,3.7,13.5,139.0,262.2,211.48
2018,5,18,6,15,447.5,70.0,3.75,13.95,180.5,316.56,260.19
2018,5,18,6,30,484.0,81.0,3.8,14.4,222.0,374.01,309.9
2018,5,18,6,45,535.5,88.5,3.85,14.85,272.5,439.38,364.46
2018,5,18,7,0,587.0,96.0,3.9,15.3,323.0,508.5,420.25
2018,5,18,7,15,647.0,96.5,3.85,15.75,379.5,578.82,475.31
2018,5,18,7,30,707.0,97.0,3.8,16.2,436.0,652.42,530.87
2018,5,18,7,45,726.0,102.5,3.8,16.65,483.0,702.97,566.06
2018,5,18,8,0,745.0,108.0,3.8,17.1,530.0,749.14,597.36
2018,5,18,8,15,773.0,109.0,3.8,17.6,579.5,800.16,631.49
2018,5,18,8,30,801.0,110.0,3.8,18.1,629.0,850.19,664.21
2018,5,18,8,45,816.0,112.0,3.75,18.6,671.5,888.19,687.57
2018,5,18,9,0,831.0,114.0,3.7,19.1,714.0,923.84,709.02
2018,5,18,9,15,844.5,115.0,3.7,19.5,752.5,944.64,720.55
2018,5,18,9,30,858.0,116.0,3.7,19.9,791.0,972.02,736.68
2018,5,18,9,45,870.0,116.0,3.7,20.3,825.0,993.82,748.9
2018,5,18,10,0,882.0,116.0,3.7,20.7,859.0,1012.38,758.97
2018,5,18,10,15,889.0,116.5,3.75,21.05,885.5,1023.05,764.32
2018,5,18,10,30,896.0,117.0,3.8,21.4,912.0,1030.13,767.43
2018,5,18,10,45,901.5,117.0,3.85,21.75,931.5,1031.52,766.9
2018,5,18,11,0,907.0,117.0,3.9,22.1,951.0,1029.21,764.08
2018,5,18,11,15,909.5,117.5,4.0,22.3,963.5,1020.72,758.07
2018,5,18,11,30,912.0,118.0,4.1,22.5,976.0,1008.59,749.75
2018,5,18,11,45,913.5,118.0,4.15,22.75,981.0,991.42,737.72
2018,5,18,12,0,915.0,118.0,4.2,23.0,986.0,970.8,723.46
2018,5,18,12,15,911.5,120.0,4.35,23.05,982.5,944.15,706.26
2018,5,18,12,30,908.0,122.0,4.5,23.1,979.0,914.46,687.0
2018,5,18,12,45,901.5,124.0,4.65,23.1,967.5,879.37,664.32
2018,5,18,13,0,895.0,126.0,4.8,23.1,956.0,841.75,639.6
2018,5,18,13,15,892.5,125.0,4.9,22.95,939.5,802.24,613.3
2018,5,18,13,30,890.0,124.0,5.0,22.8,923.0,760.32,584.94
2018,5,18,13,45,805.0,165.5,5.1,22.65,873.5,699.2,538.72
2018,5,18,14,0,720.0,207.0,5.2,22.5,824.0,639.28,492.8
2018,5,18,14,15,748.5,184.5,5.2,22.2,805.5,596.3,460.19
2018,5,18,14,30,777.0,162.0,5.2,21.9,787.0,551.43,424.79
2018,5,18,14,45,733.0,172.0,5.25,21.65,740.0,490.67,376.01
2018,5,18,15,0,689.0,182.0,5.3,21.4,693.0,435.34,330.45
2018,5,18,15,15,712.5,159.5,5.3,21.4,661.5,382.25,284.58
2018,5,18,15,30,736.0,137.0,5.3,21.4,630.0,326.12,234.94
2018,5,18,15,45,741.0,125.5,5.35,20.5,592.0,271.02,186.59
2018,5,18,16,0,746.0,114.0,5.4,19.6,554.0,220.59,142.59
2018,5,18,16,15,694.5,115.0,5.4,19.05,497.0,160.79,96.86
2018,5,18,16,30,643.0,116.0,5.4,18.5,440.0,112.61,68.4
2018,5,18,16,45,657.5,102.0,5.4,18.0,403.0,67.96,53.89
2018,5,18,17,0,672.0,88.0,5.4,17.5,366.0,60.38,47.56
2018,5,18,17,15,626.0,83.5,5.3,16.95,315.0,58.98,46.57
2018,5,18,17,30,580.0,79.0,5.2,16.4,264.0,57.57,45.49
2018,5,18,17,45,514.0,71.5,5.1,15.85,214.0,53.57,42.0
2018,5,18,18,0,448.0,64.0,5.0,15.3,164.0,49.45,38.22
2018,5,18,18,15,371.0,54.0,4.85,14.85,122.5,41.29,30.66
2018,5,18,18,30,294.0,44.0,4.7,14.4,81.0,34.15,23.68
2018,5,18,18,45,185.0,29.5,4.5,14.0,49.5,23.17,10.79
2018,5,18,19,0,76.0,15.0,4.3,13.6,18.0,13.64,0.0
2018,5,18,19,15,38.0,7.5,4.25,13.35,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,4,45,12.5,4.0,4.25,11.7,4.0,0.0,0.0
2018,5,19,5,0,25.0,8.0,4.2,11.8,8.0,12.36,0.0
2018,5,19,5,15,107.0,23.5,4.35,12.05,33.0,62.2,0.0
2018,5,19,5,30,189.0,39.0,4.5,12.3,58.0,119.62,84.86
2018,5,19,5,45,283.5,51.0,4.6,12.5,98.0,179.2,139.91
2018,5,19,6,0,378.0,63.0,4.7,12.7,138.0,249.82,202.7
2018,5,19,6,15,443.5,73.0,4.75,13.05,185.0,314.16,259.96
2018,5,19,6,30,509.0,83.0,4.8,13.4,232.0,389.47,324.93
2018,5,19,6,45,540.0,92.5,4.85,13.75,278.0,446.09,372.91
2018,5,19,7,0,571.0,102.0,4.9,14.1,324.0,504.45,420.77
2018,5,19,7,15,624.5,105.0,4.95,14.6,379.0,572.56,475.04
2018,5,19,7,30,678.0,108.0,5.0,15.1,434.0,643.49,529.94
2018,5,19,7,45,708.5,111.0,5.05,15.6,484.0,698.9,570.27
2018,5,19,8,0,739.0,114.0,5.1,16.1,534.0,754.35,609.47
2018,5,19,8,15,762.0,116.5,5.1,16.55,581.5,798.62,639.45
2018,5,19,8,30,785.0,119.0,5.1,17.0,629.0,845.62,671.0
2018,5,19,8,45,803.5,120.5,5.15,17.45,673.0,885.8,697.4
2018,5,19,9,0,822.0,122.0,5.2,17.9,717.0,923.84,722.01
2018,5,19,9,15,835.5,124.0,5.25,18.25,756.0,955.24,741.98
2018,5,19,9,30,849.0,126.0,5.3,18.6,795.0,983.76,759.87
2018,5,19,9,45,859.0,127.0,5.35,18.9,828.0,993.97,765.05
2018,5,19,10,0,869.0,128.0,5.4,19.2,861.0,1011.37,775.48
2018,5,19,10,15,874.5,130.0,5.45,19.45,887.5,1021.86,781.28
2018,5,19,10,30,880.0,132.0,5.5,19.7,914.0,1028.77,784.74
2018,5,19,10,45,883.5,134.5,5.6,19.9,934.0,1030.51,785.3
2018,5,19,11,0,887.0,137.0,5.7,20.1,954.0,1028.56,783.45
2018,5,19,11,15,887.0,139.5,5.8,20.2,965.5,1019.48,777.08
2018,5,19,11,30,887.0,142.0,5.9,20.3,977.0,1006.83,768.35
2018,5,19,11,45,885.5,143.5,5.95,20.35,981.0,988.35,755.46
2018,5,19,12,0,884.0,145.0,6.0,20.4,985.0,966.6,740.36
2018,5,19,12,15,882.0,146.5,6.05,20.4,982.5,941.26,722.9
2018,5,19,12,30,880.0,148.0,6.1,20.4,980.0,912.94,703.31
2018,5,19,12,45,875.0,149.0,6.15,20.35,969.0,878.81,679.66
2018,5,19,13,0,870.0,150.0,6.2,20.3,958.0,842.19,654.1
2018,5,19,13,15,865.0,150.5,6.2,20.15,941.0,802.82,626.42
2018,5,19,13,30,860.0,151.0,6.2,20.0,924.0,765.31,598.91
2018,5,19,13,45,851.5,151.0,6.2,19.9,899.0,717.92,562.71
2018,5,19,14,0,843.0,151.0,6.2,19.8,874.0,669.1,524.7
2018,5,19,14,15,835.5,148.5,6.2,19.6,843.5,617.53,483.95
2018,5,19,14,30,828.0,146.0,6.2,19.4,813.0,564.96,441.34
2018,5,19,14,45,817.5,143.5,6.15,19.2,777.0,510.2,395.77
2018,5,19,15,0,807.0,141.0,6.1,19.0,741.0,455.23,348.81
2018,5,19,15,15,792.0,138.0,6.1,19.0,699.0,398.26,299.03
2018,5,19,15,30,777.0,135.0,6.1,19.0,657.0,342.12,249.11
2018,5,19,15,45,757.5,131.5,6.0,18.45,611.0,280.01,194.9
2018,5,19,16,0,738.0,128.0,5.9,17.9,565.0,224.58,147.19
2018,5,19,16,15,710.0,125.0,5.85,17.4,516.0,170.57,104.81
2018,5,19,16,30,682.0,122.0,5.8,16.9,467.0,119.9,73.46
2018,5,19,16,45,643.0,117.5,5.75,16.45,415.5,79.08,63.95
2018,5,19,17,0,604.0,113.0,5.7,16.0,364.0,78.69,63.95
2018,5,19,17,15,553.0,107.0,5.6,15.45,313.0,77.02,62.79
2018,5,19,17,30,502.0,101.0,5.5,14.9,262.0,72.99,59.44
2018,5,19,17,45,341.0,88.0,5.4,14.35,189.0,64.23,51.74
2018,5,19,18,0,180.0,75.0,5.3,13.8,116.0,57.85,45.94
2018,5,19,18,15,93.5,54.5,5.15,13.4,75.5,44.67,33.85
2018,5,19,18,30,7.0,34.0,5.0,13.0,35.0,29.74,20.09
2018,5,19,18,45,4.0,22.0,4.85,12.6,22.5,19.38,8.6
2018,5,19,19,0,1.0,10.0,4.7,12.2,10.0,9.1,0.0
2018,5,19,19,15,0.5,5.0,4.65,12.1,5.0,4.55,0.0
2018,5,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,45,4.5,3.5,3.95,11.75,3.5,0.0,0.0
2018,5,20,5,0,9.0,7.0,4.0,11.8,7.0,8.2,0.0
2018,5,20,5,15,47.0,22.0,4.05,11.9,26.5,37.55,0.0
2018,5,20,5,30,85.0,37.0,4.1,12.0,46.0,76.91,53.93
2018,5,20,5,45,91.5,49.0,4.15,12.1,63.5,89.8,68.68
2018,5,20,6,0,98.0,61.0,4.2,12.2,81.0,109.46,87.28
2018,5,20,6,15,72.5,81.5,4.2,12.4,98.5,124.45,101.24
2018,5,20,6,30,47.0,102.0,4.2,12.6,116.0,127.88,104.49
2018,5,20,6,45,67.0,127.0,4.2,12.8,151.0,168.11,138.89
2018,5,20,7,0,87.0,152.0,4.2,13.0,186.0,210.06,174.17
2018,5,20,7,15,112.5,173.5,4.15,13.15,224.0,264.69,219.42
2018,5,20,7,30,138.0,195.0,4.1,13.3,262.0,310.8,256.92
2018,5,20,7,45,136.0,219.5,4.1,13.5,291.0,340.68,279.95
2018,5,20,8,0,134.0,244.0,4.1,13.7,320.0,369.82,302.03
2018,5,20,8,15,188.5,264.0,4.1,13.8,381.0,441.13,358.84
2018,5,20,8,30,243.0,284.0,4.1,13.9,442.0,530.77,428.25
2018,5,20,8,45,361.5,270.5,4.05,14.05,523.5,628.88,504.69
2018,5,20,9,0,480.0,257.0,4.0,14.2,605.0,748.92,594.73
2018,5,20,9,15,482.5,272.0,4.05,14.3,637.5,776.26,612.6
2018,5,20,9,30,485.0,287.0,4.1,14.4,670.0,801.42,629.37
2018,5,20,9,45,451.0,313.0,4.15,14.55,680.5,799.62,625.5
2018,5,20,10,0,417.0,339.0,4.2,14.7,691.0,794.42,619.42
2018,5,20,10,15,410.5,358.0,4.25,15.0,713.5,806.66,626.48
2018,5,20,10,30,404.0,377.0,4.3,15.3,736.0,816.41,631.75
2018,5,20,10,45,438.5,368.5,4.35,15.6,766.0,837.81,646.94
2018,5,20,11,0,473.0,360.0,4.4,15.9,796.0,856.71,660.23
2018,5,20,11,15,513.0,344.5,4.45,16.4,823.0,871.33,670.24
2018,5,20,11,30,553.0,329.0,4.5,16.9,850.0,882.71,677.94
2018,5,20,11,45,663.0,266.0,4.55,17.4,894.0,912.68,701.01
2018,5,20,12,0,773.0,203.0,4.6,17.9,938.0,928.05,711.47
2018,5,20,12,15,815.5,180.0,4.65,18.25,953.5,921.6,706.29
2018,5,20,12,30,858.0,157.0,4.7,18.6,969.0,901.19,691.55
2018,5,20,12,45,852.0,158.5,4.75,18.95,957.5,875.15,672.97
2018,5,20,13,0,846.0,160.0,4.8,19.3,946.0,837.92,646.45
2018,5,20,13,15,813.0,175.5,4.9,19.25,919.5,790.27,613.18
2018,5,20,13,30,780.0,191.0,5.0,19.2,893.0,742.34,577.6
2018,5,20,13,45,675.0,240.0,5.1,19.2,836.0,675.61,526.14
2018,5,20,14,0,570.0,289.0,5.2,19.2,779.0,613.85,477.87
2018,5,20,14,15,501.0,304.0,5.3,18.7,723.5,551.83,430.55
2018,5,20,14,30,432.0,319.0,5.4,18.2,668.0,495.15,386.6
2018,5,20,14,45,502.0,274.0,5.45,17.75,661.5,463.63,361.45
2018,5,20,15,0,572.0,229.0,5.5,17.3,655.0,424.46,328.49
2018,5,20,15,15,485.5,240.5,5.5,17.3,588.0,364.28,279.01
2018,5,20,15,30,399.0,252.0,5.5,17.3,521.0,313.01,237.23
2018,5,20,15,45,298.0,255.5,5.55,16.2,448.5,266.57,201.9
2018,5,20,16,0,197.0,259.0,5.6,15.1,376.0,233.19,178.7
2018,5,20,16,15,213.0,230.5,5.5,14.75,347.0,198.75,150.58
2018,5,20,16,30,229.0,202.0,5.4,14.4,318.0,155.48,117.71
2018,5,20,16,45,263.5,178.5,5.3,14.05,298.5,124.41,104.29
2018,5,20,17,0,298.0,155.0,5.2,13.7,279.0,110.84,92.86
2018,5,20,17,15,314.5,131.0,5.05,13.5,246.5,96.08,80.13
2018,5,20,17,30,331.0,107.0,4.9,13.3,214.0,76.21,62.67
2018,5,20,17,45,330.0,90.0,4.7,13.1,181.0,65.57,53.2
2018,5,20,18,0,329.0,73.0,4.5,12.9,148.0,54.37,43.02
2018,5,20,18,15,240.5,62.0,4.35,12.8,109.5,46.89,35.94
2018,5,20,18,30,152.0,51.0,4.2,12.7,71.0,40.08,29.12
2018,5,20,18,45,83.5,32.5,4.05,12.6,43.0,25.98,13.95
2018,5,20,19,0,15.0,14.0,3.9,12.5,15.0,12.73,0.0
2018,5,20,19,15,7.5,7.0,3.75,12.4,7.5,6.37,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,11.35,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,11.5,8.0,10.94,0.0
2018,5,21,5,15,87.5,25.0,1.8,11.75,33.5,55.52,6.29
2018,5,21,5,30,157.0,42.0,1.9,12.0,59.0,106.6,76.24
2018,5,21,5,45,244.5,57.0,2.0,12.3,99.0,171.09,133.64
2018,5,21,6,0,332.0,72.0,2.1,12.6,139.0,239.86,193.75
2018,5,21,6,15,397.5,82.5,2.1,13.0,185.0,302.22,248.08
2018,5,21,6,30,463.0,93.0,2.1,13.4,231.0,371.08,306.32
2018,5,21,6,45,511.0,101.5,2.1,13.75,280.0,433.22,357.46
2018,5,21,7,0,559.0,110.0,2.1,14.1,329.0,504.57,413.96
2018,5,21,7,15,596.5,116.5,2.05,14.7,379.5,565.05,459.62
2018,5,21,7,30,634.0,123.0,2.0,15.3,430.0,627.05,504.81
2018,5,21,7,45,663.0,128.0,1.95,15.85,479.0,681.91,543.22
2018,5,21,8,0,692.0,133.0,1.9,16.4,528.0,736.8,579.51
2018,5,21,8,15,715.0,136.5,1.9,17.0,574.5,784.55,609.96
2018,5,21,8,30,738.0,140.0,1.9,17.6,621.0,831.18,639.03
2018,5,21,8,45,756.5,142.0,1.9,18.2,664.0,870.57,662.56
2018,5,21,9,0,775.0,144.0,1.9,18.8,707.0,902.69,680.87
2018,5,21,9,15,795.5,142.0,2.0,19.35,746.0,935.48,700.73
2018,5,21,9,30,816.0,140.0,2.1,19.9,785.0,965.73,718.77
2018,5,21,9,45,837.0,134.5,2.2,20.45,820.0,989.87,732.72
2018,5,21,10,0,858.0,129.0,2.3,21.0,855.0,1000.14,737.66
2018,5,21,10,15,864.5,130.0,2.4,21.5,881.0,1010.55,743.06
2018,5,21,10,30,871.0,131.0,2.5,22.0,907.0,1017.44,746.23
2018,5,21,10,45,875.0,132.5,2.6,22.45,926.5,1018.75,746.05
2018,5,21,11,0,879.0,134.0,2.7,22.9,946.0,1016.44,743.65
2018,5,21,11,15,880.5,135.5,2.8,23.25,957.5,1008.04,737.71
2018,5,21,11,30,882.0,137.0,2.9,23.6,969.0,996.11,729.57
2018,5,21,11,45,883.0,136.5,3.05,23.95,973.5,978.38,718.11
2018,5,21,12,0,884.0,136.0,3.2,24.3,978.0,957.35,704.47
2018,5,21,12,15,881.0,137.5,3.35,24.5,974.5,931.33,687.87
2018,5,21,12,30,878.0,139.0,3.5,24.7,971.0,902.41,669.21
2018,5,21,12,45,872.5,140.0,3.7,24.9,959.5,868.16,647.06
2018,5,21,13,0,867.0,141.0,3.9,25.1,948.0,831.47,622.98
2018,5,21,13,15,862.0,140.5,4.05,25.05,930.0,791.61,596.76
2018,5,21,13,30,857.0,140.0,4.2,25.0,912.0,749.62,568.12
2018,5,21,13,45,850.0,138.5,4.4,24.95,887.0,703.49,534.93
2018,5,21,14,0,843.0,137.0,4.6,24.9,862.0,655.81,499.91
2018,5,21,14,15,834.0,135.0,4.75,24.65,831.0,605.16,461.85
2018,5,21,14,30,825.0,133.0,4.9,24.4,800.0,552.6,421.11
2018,5,21,14,45,813.5,131.0,5.05,24.1,763.5,498.22,377.7
2018,5,21,15,0,802.0,129.0,5.2,23.8,727.0,443.72,332.75
2018,5,21,15,15,787.5,125.5,5.2,23.8,685.5,387.05,284.35
2018,5,21,15,30,773.0,122.0,5.2,23.8,644.0,331.12,235.71
2018,5,21,15,45,755.0,118.5,5.4,22.8,599.0,275.34,187.97
2018,5,21,16,0,737.0,115.0,5.6,21.8,554.0,215.68,137.93
2018,5,21,16,15,713.0,111.0,5.6,21.15,506.0,161.72,95.88
2018,5,21,16,30,689.0,107.0,5.6,20.5,458.0,110.56,64.08
2018,5,21,16,45,657.5,101.5,5.65,19.8,408.5,67.27,52.88
2018,5,21,17,0,626.0,96.0,5.7,19.1,359.0,65.61,51.79
2018,5,21,17,15,582.5,90.5,5.65,18.3,309.5,63.76,50.48
2018,5,21,17,30,539.0,85.0,5.6,17.5,260.0,61.83,49.03
2018,5,21,17,45,478.0,77.0,5.55,16.75,212.5,57.66,45.47
2018,5,21,18,0,417.0,69.0,5.5,16.0,165.0,51.7,40.14
2018,5,21,18,15,317.0,58.0,5.4,15.45,120.5,44.04,33.06
2018,5,21,18,30,217.0,47.0,5.3,14.9,76.0,36.19,25.55
2018,5,21,18,45,133.5,31.5,5.2,14.4,47.0,24.58,13.14
2018,5,21,19,0,50.0,16.0,5.1,13.9,18.0,14.55,0.0
2018,5,21,19,15,25.0,8.0,5.05,13.7,9.0,7.28,0.0
2018,5,21,19,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,11.85,5.0,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,11.9,10.0,14.28,0.0
2018,5,22,5,15,113.5,25.0,3.3,12.15,36.0,66.31,13.26
2018,5,22,5,30,197.0,41.0,3.4,12.4,62.0,123.73,89.26
2018,5,22,5,45,257.0,52.5,3.5,12.65,95.0,170.26,133.03
2018,5,22,6,0,317.0,64.0,3.6,12.9,128.0,223.81,181.24
2018,5,22,6,15,182.5,87.5,3.6,13.15,126.5,193.23,158.83
2018,5,22,6,30,48.0,111.0,3.6,13.4,125.0,138.59,113.04
2018,5,22,6,45,77.5,134.5,3.55,13.65,162.5,182.66,150.61
2018,5,22,7,0,107.0,158.0,3.5,13.9,200.0,239.82,198.23
2018,5,22,7,15,160.5,178.0,3.55,14.2,251.0,302.42,249.92
2018,5,22,7,30,214.0,198.0,3.6,14.5,302.0,369.4,304.11
2018,5,22,7,45,246.0,216.5,3.6,14.8,348.0,435.42,355.66
2018,5,22,8,0,278.0,235.0,3.6,15.1,394.0,490.37,397.63
2018,5,22,8,15,407.5,218.0,3.7,15.65,473.0,605.24,486.8
2018,5,22,8,30,537.0,201.0,3.8,16.2,552.0,713.37,568.14
2018,5,22,8,45,664.0,166.5,3.9,16.75,629.5,813.28,640.13
2018,5,22,9,0,791.0,132.0,4.0,17.3,707.0,904.04,701.96
2018,5,22,9,15,808.5,131.5,4.1,17.7,746.0,935.8,721.61
2018,5,22,9,30,826.0,131.0,4.2,18.1,785.0,964.94,739.77
2018,5,22,9,45,842.5,128.5,4.3,18.5,819.5,977.32,746.33
2018,5,22,10,0,859.0,126.0,4.4,18.9,854.0,997.37,758.4
2018,5,22,10,15,867.0,126.5,4.5,19.15,880.5,1008.81,765.29
2018,5,22,10,30,875.0,127.0,4.6,19.4,907.0,1016.76,769.95
2018,5,22,10,45,882.5,126.5,4.7,19.65,928.0,1019.63,771.28
2018,5,22,11,0,890.0,126.0,4.8,19.9,949.0,1018.88,770.29
2018,5,22,11,15,893.5,126.5,4.85,20.0,962.0,1011.51,764.93
2018,5,22,11,30,897.0,127.0,4.9,20.1,975.0,1000.54,757.25
2018,5,22,11,45,900.0,126.0,5.0,20.2,980.5,984.14,746.33
2018,5,22,12,0,903.0,125.0,5.1,20.3,986.0,964.31,733.09
2018,5,22,12,15,900.0,126.5,5.1,20.25,982.5,938.03,715.1
2018,5,22,12,30,897.0,128.0,5.1,20.2,979.0,908.76,695.05
2018,5,22,12,45,892.5,130.5,5.15,20.2,969.5,876.28,672.87
2018,5,22,13,0,888.0,133.0,5.2,20.2,960.0,841.18,648.7
2018,5,22,13,15,884.5,131.5,5.2,20.1,942.5,800.94,620.67
2018,5,22,13,30,881.0,130.0,5.2,20.0,925.0,758.4,590.56
2018,5,22,13,45,875.5,128.0,5.2,19.95,900.5,711.97,555.4
2018,5,22,14,0,870.0,126.0,5.2,19.9,876.0,663.79,518.14
2018,5,22,14,15,862.0,125.0,5.2,19.7,845.5,613.43,478.57
2018,5,22,14,30,854.0,124.0,5.2,19.5,815.0,561.96,437.05
2018,5,22,14,45,844.0,121.5,5.2,19.35,778.5,507.45,391.93
2018,5,22,15,0,834.0,119.0,5.2,19.2,742.0,449.17,342.65
2018,5,22,15,15,820.0,116.5,5.2,19.2,700.5,391.83,292.66
2018,5,22,15,30,806.0,114.0,5.2,19.2,659.0,335.11,242.27
2018,5,22,15,45,789.0,110.5,5.1,18.6,613.5,277.74,191.67
2018,5,22,16,0,772.0,107.0,5.0,18.0,568.0,221.85,143.37
2018,5,22,16,15,749.0,103.0,4.95,17.6,519.5,166.56,99.51
2018,5,22,16,30,726.0,99.0,4.9,17.2,471.0,107.82,61.21
2018,5,22,16,45,695.5,94.5,4.85,16.8,420.5,62.56,49.4
2018,5,22,17,0,665.0,90.0,4.8,16.4,370.0,61.39,48.64
2018,5,22,17,15,624.5,84.5,4.7,15.9,320.0,59.33,47.06
2018,5,22,17,30,584.0,79.0,4.6,15.4,270.0,57.16,45.31
2018,5,22,17,45,527.0,72.0,4.5,14.9,222.0,53.6,42.21
2018,5,22,18,0,470.0,65.0,4.4,14.4,174.0,49.92,38.85
2018,5,22,18,15,388.0,55.5,4.25,13.95,131.0,43.81,33.11
2018,5,22,18,30,306.0,46.0,4.1,13.5,88.0,35.58,25.25
2018,5,22,18,45,198.0,32.0,3.9,13.1,55.0,25.05,13.93
2018,5,22,19,0,90.0,18.0,3.7,12.7,22.0,14.23,0.0
2018,5,22,19,15,45.0,9.0,3.65,12.5,11.0,8.19,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,45,12.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,23,5,0,24.0,8.0,2.4,12.1,8.0,12.15,0.0
2018,5,23,5,15,67.0,17.0,2.5,12.3,23.0,39.29,7.93
2018,5,23,5,30,110.0,26.0,2.6,12.5,38.0,76.06,53.45
2018,5,23,5,45,157.5,35.0,2.75,12.7,62.0,110.45,85.08
2018,5,23,6,0,205.0,44.0,2.9,12.9,86.0,150.34,120.97
2018,5,23,6,15,102.5,43.0,2.95,13.15,64.0,100.53,80.88
2018,5,23,6,30,0.0,42.0,3.0,13.4,42.0,37.03,26.26
2018,5,23,6,45,0.0,51.5,3.0,13.65,51.5,45.45,33.46
2018,5,23,7,0,0.0,61.0,3.0,13.9,61.0,53.89,40.54
2018,5,23,7,15,0.0,76.0,3.1,14.2,76.0,67.23,51.66
2018,5,23,7,30,0.0,91.0,3.2,14.5,91.0,80.91,62.92
2018,5,23,7,45,0.0,100.5,3.25,14.85,100.5,89.62,69.88
2018,5,23,8,0,0.0,110.0,3.3,15.2,110.0,98.36,76.79
2018,5,23,8,15,5.0,151.5,3.45,15.7,155.0,141.79,112.29
2018,5,23,8,30,10.0,193.0,3.6,16.2,200.0,186.09,147.79
2018,5,23,8,45,7.5,187.5,3.7,16.65,193.0,178.13,140.6
2018,5,23,9,0,5.0,182.0,3.8,17.1,186.0,170.27,133.65
2018,5,23,9,15,5.0,182.5,3.9,17.6,186.5,170.53,133.35
2018,5,23,9,30,5.0,183.0,4.0,18.1,187.0,170.85,133.1
2018,5,23,9,45,7.5,206.5,4.15,18.55,212.5,195.33,152.17
2018,5,23,10,0,10.0,230.0,4.3,19.0,238.0,219.83,171.04
2018,5,23,10,15,11.5,244.0,4.4,19.3,254.0,234.27,181.96
2018,5,23,10,30,13.0,258.0,4.5,19.6,270.0,248.6,192.76
2018,5,23,10,45,12.5,252.0,4.55,19.95,263.5,241.98,187.16
