Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,11,0,12.0,246.0,4.6,20.3,257.0,235.38,181.66
2018,5,23,11,15,14.0,268.0,4.65,20.45,281.0,257.28,198.47
2018,5,23,11,30,16.0,290.0,4.7,20.6,305.0,278.91,214.94
2018,5,23,11,45,39.0,354.5,4.75,20.75,391.5,370.52,285.27
2018,5,23,12,0,62.0,419.0,4.8,20.9,478.0,450.27,345.2
2018,5,23,12,15,86.0,423.5,4.85,20.9,505.0,471.25,361.38
2018,5,23,12,30,110.0,428.0,4.9,20.9,532.0,497.9,381.8
2018,5,23,12,45,69.5,395.5,4.9,20.9,461.0,419.21,322.05
2018,5,23,13,0,29.0,363.0,4.9,20.9,390.0,351.46,270.05
2018,5,23,13,15,61.5,393.5,4.9,20.8,449.5,399.26,307.42
2018,5,23,13,30,94.0,424.0,4.9,20.7,509.0,443.12,341.07
2018,5,23,13,45,205.0,382.5,4.9,20.6,561.5,475.82,368.01
2018,5,23,14,0,316.0,341.0,4.9,20.5,614.0,495.97,384.62
2018,5,23,14,15,401.5,294.0,4.95,20.3,628.0,485.66,377.44
2018,5,23,14,30,487.0,247.0,5.0,20.1,642.0,466.61,362.55
2018,5,23,14,45,592.5,206.5,5.0,19.9,665.5,452.61,349.77
2018,5,23,15,0,698.0,166.0,5.0,19.7,689.0,427.16,326.15
2018,5,23,15,15,654.5,173.0,5.0,19.7,641.5,373.24,280.3
2018,5,23,15,30,611.0,180.0,5.0,19.7,594.0,323.45,237.56
2018,5,23,15,45,540.0,185.0,5.0,18.95,532.5,270.05,193.94
2018,5,23,16,0,469.0,190.0,5.0,18.2,471.0,223.57,157.31
2018,5,23,16,15,499.0,167.5,4.95,17.7,444.0,178.44,119.87
2018,5,23,16,30,529.0,145.0,4.9,17.2,417.0,130.18,85.75
2018,5,23,16,45,556.5,125.0,4.85,16.7,384.5,83.41,67.6
2018,5,23,17,0,584.0,105.0,4.8,16.2,352.0,71.82,57.82
2018,5,23,17,15,599.0,89.5,4.65,15.6,314.0,62.87,50.24
2018,5,23,17,30,614.0,74.0,4.5,15.0,276.0,53.32,41.96
2018,5,23,17,45,573.5,66.0,4.4,14.45,229.5,48.83,38.05
2018,5,23,18,0,533.0,58.0,4.3,13.9,183.0,44.1,33.77
2018,5,23,18,15,450.5,50.5,4.1,13.4,138.5,39.45,29.36
2018,5,23,18,30,368.0,43.0,3.9,12.9,94.0,34.72,24.62
2018,5,23,18,45,246.5,31.0,3.7,12.45,59.5,25.53,14.64
2018,5,23,19,0,125.0,19.0,3.5,12.0,25.0,15.05,0.0
2018,5,23,19,15,62.5,9.5,3.35,11.75,12.5,8.64,0.0
2018,5,23,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,4,45,24.5,5.5,1.7,9.4,6.0,0.0,0.0
2018,5,24,5,0,49.0,11.0,1.8,9.7,12.0,19.96,0.0
2018,5,24,5,15,159.5,24.5,2.05,10.3,40.0,78.03,24.95
2018,5,24,5,30,270.0,38.0,2.3,10.9,68.0,142.77,104.02
2018,5,24,5,45,349.5,49.0,2.6,11.55,108.0,202.36,158.71
2018,5,24,6,0,429.0,60.0,2.9,12.2,148.0,270.21,218.99
2018,5,24,6,15,445.5,72.0,2.85,12.6,185.5,316.53,260.91
2018,5,24,6,30,462.0,84.0,2.8,13.0,223.0,359.12,298.25
2018,5,24,6,45,499.0,93.5,2.8,13.4,269.0,421.33,349.89
2018,5,24,7,0,536.0,103.0,2.8,13.8,315.0,481.29,398.06
2018,5,24,7,15,374.0,148.5,2.8,14.25,306.0,440.1,362.24
2018,5,24,7,30,212.0,194.0,2.8,14.7,297.0,362.7,297.04
2018,5,24,7,45,175.0,222.0,2.75,15.15,313.0,372.46,302.81
2018,5,24,8,0,138.0,250.0,2.7,15.6,329.0,378.54,305.0
2018,5,24,8,15,130.5,272.0,2.75,16.1,352.0,399.5,319.62
2018,5,24,8,30,123.0,294.0,2.8,16.6,375.0,419.35,333.11
2018,5,24,8,45,165.0,313.0,2.85,17.1,429.0,479.73,378.78
2018,5,24,9,0,207.0,332.0,2.9,17.6,483.0,541.54,424.39
2018,5,24,9,15,466.5,254.5,2.95,18.05,618.5,740.25,574.95
2018,5,24,9,30,726.0,177.0,3.0,18.5,754.0,922.58,703.31
2018,5,24,9,45,758.0,171.5,3.05,18.95,795.5,949.32,717.94
2018,5,24,10,0,790.0,166.0,3.1,19.4,837.0,980.91,737.16
2018,5,24,10,15,804.0,164.5,3.2,19.75,865.5,995.74,745.69
2018,5,24,10,30,818.0,163.0,3.3,20.1,894.0,1007.23,752.22
2018,5,24,10,45,820.5,165.5,3.4,20.45,912.0,1007.87,751.61
2018,5,24,11,0,823.0,168.0,3.5,20.8,930.0,1004.97,748.85
2018,5,24,11,15,825.5,169.0,3.6,21.05,942.0,997.04,743.13
2018,5,24,11,30,828.0,170.0,3.7,21.3,954.0,985.65,735.22
2018,5,24,11,45,827.5,171.0,3.8,21.5,958.0,968.01,723.32
2018,5,24,12,0,827.0,172.0,3.9,21.7,962.0,947.17,709.32
2018,5,24,12,15,830.0,169.5,4.05,21.75,960.5,923.12,693.82
2018,5,24,12,30,833.0,167.0,4.2,21.8,959.0,896.02,676.15
2018,5,24,12,45,690.5,231.5,4.35,21.9,883.5,809.29,615.39
2018,5,24,13,0,548.0,296.0,4.5,22.0,808.0,722.82,551.45
2018,5,24,13,15,445.5,325.0,4.65,21.75,736.0,642.77,492.95
2018,5,24,13,30,343.0,354.0,4.8,21.5,664.0,566.31,435.87
2018,5,24,13,45,406.5,341.5,4.95,21.25,699.5,579.15,446.88
2018,5,24,14,0,470.0,329.0,5.1,21.0,735.0,583.37,450.62
2018,5,24,14,15,440.5,329.0,5.2,20.45,699.0,536.58,415.41
2018,5,24,14,30,411.0,329.0,5.3,19.9,663.0,491.79,381.22
2018,5,24,14,45,330.5,335.0,5.4,19.35,596.0,432.3,335.26
2018,5,24,15,0,250.0,341.0,5.5,18.8,529.0,378.68,293.79
2018,5,24,15,15,193.0,322.5,5.5,18.8,462.5,328.76,254.59
2018,5,24,15,30,136.0,304.0,5.5,18.8,396.0,281.19,217.67
2018,5,24,15,45,91.0,270.5,5.55,17.5,330.5,239.03,186.23
2018,5,24,16,0,46.0,237.0,5.6,16.2,265.0,197.48,155.46
2018,5,24,16,15,95.0,225.0,5.45,15.75,276.0,188.17,146.44
2018,5,24,16,30,144.0,213.0,5.3,15.3,287.0,165.49,127.97
2018,5,24,16,45,213.5,183.0,5.2,14.9,280.0,126.57,105.77
2018,5,24,17,0,283.0,153.0,5.1,14.5,273.0,109.35,91.22
2018,5,24,17,15,369.5,127.5,4.95,14.25,263.0,88.61,73.28
2018,5,24,17,30,456.0,102.0,4.8,14.0,253.0,73.09,59.72
2018,5,24,17,45,405.5,92.0,4.65,13.75,209.5,67.15,54.49
2018,5,24,18,0,355.0,82.0,4.5,13.5,166.0,60.97,48.84
2018,5,24,18,15,277.5,68.5,4.25,13.25,124.5,51.77,40.29
2018,5,24,18,30,200.0,55.0,4.0,13.0,83.0,43.15,31.97
2018,5,24,18,45,122.5,37.5,3.8,12.8,52.5,29.81,18.29
2018,5,24,19,0,45.0,20.0,3.6,12.6,22.0,16.65,0.0
2018,5,24,19,15,22.5,10.0,3.45,12.5,11.0,9.1,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.35,11.0,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.4,11.2,5.0,4.95,0.0
2018,5,25,5,15,37.5,18.0,1.65,11.5,22.0,29.48,7.51
2018,5,25,5,30,73.0,31.0,1.9,11.8,39.0,63.33,44.44
2018,5,25,5,45,117.5,44.0,2.15,12.1,65.0,98.4,75.81
2018,5,25,6,0,162.0,57.0,2.4,12.4,91.0,138.4,111.34
2018,5,25,6,15,83.0,61.0,2.45,12.7,78.5,104.85,84.54
2018,5,25,6,30,4.0,65.0,2.5,13.0,66.0,59.88,45.94
2018,5,25,6,45,3.5,81.5,2.6,13.3,82.5,75.19,58.96
2018,5,25,7,0,3.0,98.0,2.7,13.6,99.0,90.45,71.68
2018,5,25,7,15,3.0,115.5,2.65,14.05,116.5,107.01,85.23
2018,5,25,7,30,3.0,133.0,2.6,14.5,134.0,123.56,98.55
2018,5,25,7,45,13.5,167.0,2.6,14.95,174.5,164.65,132.2
2018,5,25,8,0,24.0,201.0,2.6,15.4,215.0,206.7,165.97
2018,5,25,8,15,24.0,208.0,2.6,15.9,223.0,224.7,179.51
2018,5,25,8,30,24.0,215.0,2.6,16.4,231.0,231.54,184.09
2018,5,25,8,45,19.0,226.0,2.65,16.9,239.0,226.05,178.72
2018,5,25,9,0,14.0,237.0,2.7,17.4,247.0,231.83,182.34
2018,5,25,9,15,15.5,249.0,2.7,17.65,261.0,244.5,191.76
2018,5,25,9,30,17.0,261.0,2.7,17.9,275.0,257.16,201.1
2018,5,25,9,45,11.5,225.5,2.75,18.2,235.0,217.24,169.2
2018,5,25,10,0,6.0,190.0,2.8,18.5,195.0,178.1,137.91
2018,5,25,10,15,4.0,165.5,2.85,18.6,169.0,153.23,118.03
2018,5,25,10,30,2.0,141.0,2.9,18.7,143.0,128.65,98.31
2018,5,25,10,45,1.5,122.0,2.9,18.75,123.5,110.81,84.0
2018,5,25,11,0,1.0,103.0,2.9,18.8,104.0,93.09,69.75
2018,5,25,11,15,1.5,115.0,3.0,19.0,116.5,104.44,78.76
2018,5,25,11,30,2.0,127.0,3.1,19.2,129.0,115.74,87.67
2018,5,25,11,45,7.5,191.0,3.2,19.35,198.0,178.94,137.69
2018,5,25,12,0,13.0,255.0,3.3,19.5,267.0,241.92,186.63
2018,5,25,12,15,14.5,262.0,3.4,19.6,275.5,248.72,191.73
2018,5,25,12,30,16.0,269.0,3.5,19.7,284.0,255.27,196.78
2018,5,25,12,45,21.0,299.5,3.6,19.85,319.0,290.45,223.85
2018,5,25,13,0,26.0,330.0,3.7,20.0,354.0,319.11,245.7
2018,5,25,13,15,21.0,293.5,3.75,19.9,312.5,279.28,215.32
2018,5,25,13,30,16.0,257.0,3.8,19.8,271.0,239.12,184.58
2018,5,25,13,45,100.0,228.5,3.9,19.7,315.0,272.24,212.6
2018,5,25,14,0,184.0,200.0,4.0,19.6,359.0,292.92,230.06
2018,5,25,14,15,359.0,195.5,4.05,19.5,492.0,379.37,297.86
2018,5,25,14,30,534.0,191.0,4.1,19.4,625.0,445.25,346.88
2018,5,25,14,45,590.0,188.0,4.1,19.3,648.0,436.67,337.27
2018,5,25,15,0,646.0,185.0,4.1,19.2,671.0,421.04,321.26
2018,5,25,15,15,621.5,187.0,4.1,19.2,633.5,372.91,280.16
2018,5,25,15,30,597.0,189.0,4.1,19.2,596.0,326.88,240.35
2018,5,25,15,45,656.0,158.5,4.1,18.7,577.5,278.52,196.37
2018,5,25,16,0,715.0,128.0,4.1,18.2,559.0,223.47,146.69
2018,5,25,16,15,702.0,121.0,4.0,17.9,514.5,170.03,103.91
2018,5,25,16,30,689.0,114.0,3.9,17.6,470.0,118.15,70.04
2018,5,25,16,45,660.0,108.0,3.85,17.3,420.5,71.5,57.05
2018,5,25,17,0,631.0,102.0,3.8,17.0,371.0,69.68,55.75
2018,5,25,17,15,595.5,94.0,3.7,16.6,322.0,66.11,52.87
2018,5,25,17,30,560.0,86.0,3.6,16.2,273.0,62.3,49.69
2018,5,25,17,45,512.0,77.0,3.45,15.8,226.0,57.35,45.39
2018,5,25,18,0,464.0,68.0,3.3,15.4,179.0,52.15,40.7
2018,5,25,18,15,386.5,58.5,3.15,15.05,136.0,44.48,33.63
2018,5,25,18,30,309.0,49.0,3.0,14.7,93.0,37.81,27.19
2018,5,25,18,45,207.0,35.5,2.8,14.35,60.0,27.75,16.75
2018,5,25,19,0,105.0,22.0,2.6,14.0,27.0,17.41,0.0
2018,5,25,19,15,52.5,11.0,2.5,13.75,13.5,10.01,0.0
2018,5,25,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,12.2,6.0,6.67,0.0
2018,5,26,5,15,3.0,16.5,1.7,12.5,16.5,15.31,2.01
2018,5,26,5,30,0.0,27.0,1.8,12.8,27.0,23.81,13.8
2018,5,26,5,45,3.0,43.0,1.95,13.1,43.5,40.02,28.12
2018,5,26,6,0,6.0,59.0,2.1,13.4,60.0,56.55,42.62
2018,5,26,6,15,105.0,79.0,2.1,13.85,110.5,136.16,110.65
2018,5,26,6,30,204.0,99.0,2.1,14.3,161.0,225.51,186.27
2018,5,26,6,45,307.5,111.0,2.05,14.7,224.0,321.72,265.94
2018,5,26,7,0,411.0,123.0,2.0,15.1,287.0,416.91,342.56
2018,5,26,7,15,324.0,157.5,1.95,15.5,297.5,402.02,328.37
2018,5,26,7,30,237.0,192.0,1.9,15.9,308.0,390.74,316.67
2018,5,26,7,45,369.5,177.0,1.8,16.25,380.0,499.6,402.0
2018,5,26,8,0,502.0,162.0,1.7,16.6,452.0,604.45,480.58
2018,5,26,8,15,623.5,144.5,1.65,17.0,534.5,713.12,558.1
2018,5,26,8,30,745.0,127.0,1.6,17.4,617.0,815.06,625.88
2018,5,26,8,45,780.0,123.0,1.55,17.75,666.0,862.91,654.54
2018,5,26,9,0,815.0,119.0,1.5,18.1,715.0,909.44,682.26
2018,5,26,9,15,823.0,123.5,1.5,18.55,752.0,938.16,698.12
2018,5,26,9,30,831.0,128.0,1.5,19.0,789.0,963.86,712.09
2018,5,26,9,45,836.0,132.5,1.5,19.5,821.0,983.41,721.9
2018,5,26,10,0,841.0,137.0,1.5,20.0,853.0,988.33,722.39
2018,5,26,10,15,847.0,139.0,1.5,20.4,879.0,999.11,727.21
2018,5,26,10,30,853.0,141.0,1.5,20.8,905.0,1006.43,729.83
2018,5,26,10,45,857.0,143.5,1.55,21.2,925.0,1008.71,730.17
2018,5,26,11,0,861.0,146.0,1.6,21.6,945.0,1007.43,728.41
2018,5,26,11,15,745.0,197.0,1.7,21.9,895.0,944.43,688.22
2018,5,26,11,30,629.0,248.0,1.8,22.2,845.0,876.25,643.84
2018,5,26,11,45,593.0,265.5,1.9,22.45,830.5,842.86,621.54
2018,5,26,12,0,557.0,283.0,2.0,22.7,816.0,807.74,597.45
2018,5,26,12,15,708.0,217.0,2.15,22.9,892.5,862.85,638.4
2018,5,26,12,30,859.0,151.0,2.3,23.1,969.0,894.79,660.05
2018,5,26,12,45,874.5,141.5,2.45,23.25,967.0,869.85,644.22
2018,5,26,13,0,890.0,132.0,2.6,23.4,965.0,841.19,626.22
2018,5,26,13,15,886.0,131.0,2.7,23.55,947.5,801.19,599.94
2018,5,26,13,30,882.0,130.0,2.8,23.7,930.0,758.94,571.65
2018,5,26,13,45,875.0,130.0,2.95,23.85,906.0,713.41,539.09
2018,5,26,14,0,868.0,130.0,3.1,24.0,882.0,666.22,504.41
2018,5,26,14,15,859.5,129.0,3.2,23.95,851.5,615.9,466.63
2018,5,26,14,30,851.0,128.0,3.3,23.9,821.0,564.52,426.88
2018,5,26,14,45,840.0,126.5,3.4,23.9,785.0,508.41,382.33
2018,5,26,15,0,829.0,125.0,3.5,23.9,749.0,453.45,337.2
2018,5,26,15,15,811.0,123.0,3.5,23.9,705.5,395.53,288.55
2018,5,26,15,30,793.0,121.0,3.5,23.9,662.0,338.69,239.8
2018,5,26,15,45,761.0,121.5,3.6,23.55,612.0,281.74,191.5
2018,5,26,16,0,729.0,122.0,3.7,23.2,562.0,222.18,142.21
2018,5,26,16,15,723.5,113.5,3.8,22.8,520.0,167.89,99.24
2018,5,26,16,30,718.0,105.0,3.9,22.4,478.0,114.28,64.4
2018,5,26,16,45,688.0,100.0,3.95,22.0,427.5,65.96,51.22
2018,5,26,17,0,658.0,95.0,4.0,21.6,377.0,64.6,50.35
2018,5,26,17,15,616.5,89.5,4.05,20.9,327.0,62.68,48.98
2018,5,26,17,30,575.0,84.0,4.1,20.2,277.0,60.67,47.47
2018,5,26,17,45,518.5,77.0,4.15,19.55,229.0,57.27,44.63
2018,5,26,18,0,462.0,70.0,4.2,18.9,181.0,53.77,41.53
2018,5,26,18,15,379.5,60.5,4.25,18.05,137.5,45.93,34.47
2018,5,26,18,30,297.0,51.0,4.3,17.2,94.0,39.3,28.19
2018,5,26,18,45,193.0,36.5,4.35,16.35,60.5,28.49,17.36
2018,5,26,19,0,89.0,22.0,4.4,15.5,27.0,17.82,0.0
2018,5,26,19,15,44.5,11.0,4.35,15.1,13.5,10.01,0.0
2018,5,26,19,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,27,4,45,24.5,6.0,1.4,11.4,6.5,0.0,0.0
2018,5,27,5,0,49.0,12.0,1.5,11.7,13.0,20.84,0.0
2018,5,27,5,15,152.0,26.5,1.65,12.35,41.5,78.86,33.37
2018,5,27,5,30,255.0,41.0,1.8,13.0,70.0,140.84,102.69
2018,5,27,5,45,348.0,50.5,1.95,13.6,111.5,200.79,156.25
2018,5,27,6,0,441.0,60.0,2.1,14.2,153.0,274.74,220.53
2018,5,27,6,15,506.0,67.0,2.05,15.05,201.0,339.94,276.48
2018,5,27,6,30,571.0,74.0,2.0,15.9,249.0,411.0,335.23
2018,5,27,6,45,599.5,82.0,1.9,16.75,295.0,467.09,379.72
2018,5,27,7,0,628.0,90.0,1.8,17.6,341.0,524.58,423.28
2018,5,27,7,15,638.0,101.0,1.9,18.35,385.5,573.85,459.65
2018,5,27,7,30,648.0,112.0,2.0,19.1,430.0,622.18,494.13
2018,5,27,7,45,656.5,122.0,2.05,19.9,473.0,667.05,524.66
2018,5,27,8,0,665.0,132.0,2.1,20.7,516.0,710.42,552.62
2018,5,27,8,15,743.5,117.0,2.2,21.3,579.5,778.96,598.5
2018,5,27,8,30,822.0,102.0,2.3,21.9,643.0,854.03,647.56
2018,5,27,8,45,837.0,103.5,2.35,22.5,686.0,883.41,664.12
2018,5,27,9,0,852.0,105.0,2.4,23.1,729.0,918.53,684.81
2018,5,27,9,15,862.5,107.0,2.45,23.7,766.5,947.37,701.05
2018,5,27,9,30,873.0,109.0,2.5,24.3,804.0,973.25,715.3
2018,5,27,9,45,882.0,109.5,2.55,24.9,836.5,992.89,725.46
2018,5,27,10,0,891.0,110.0,2.6,25.5,869.0,1009.22,733.54
2018,5,27,10,15,897.5,110.5,2.6,26.0,895.0,1019.6,737.68
2018,5,27,10,30,904.0,111.0,2.6,26.5,921.0,1026.39,739.67
2018,5,27,10,45,868.5,135.5,2.65,27.0,927.0,1011.77,728.62
2018,5,27,11,0,833.0,160.0,2.7,27.5,933.0,1005.15,723.02
2018,5,27,11,15,875.0,136.5,2.8,27.85,958.0,1000.46,719.55
2018,5,27,11,30,917.0,113.0,2.9,28.2,983.0,1003.95,721.38
2018,5,27,11,45,918.5,113.0,2.95,28.55,988.5,987.11,709.77
2018,5,27,12,0,920.0,113.0,3.0,28.9,994.0,966.84,696.19
2018,5,27,12,15,920.0,112.5,3.05,29.15,991.5,941.41,679.6
2018,5,27,12,30,920.0,112.0,3.1,29.4,989.0,912.83,660.97
2018,5,27,12,45,918.5,111.0,3.2,29.7,979.0,879.5,639.36
2018,5,27,13,0,917.0,110.0,3.3,30.0,969.0,843.36,615.75
2018,5,27,13,15,914.5,109.5,3.35,30.15,953.0,804.2,590.05
2018,5,27,13,30,912.0,109.0,3.4,30.3,937.0,762.58,562.46
2018,5,27,13,45,908.5,107.0,3.45,30.45,913.5,716.68,530.18
2018,5,27,14,0,905.0,105.0,3.5,30.6,890.0,668.77,495.2
2018,5,27,14,15,898.0,103.5,3.5,30.55,859.5,617.42,457.07
2018,5,27,14,30,891.0,102.0,3.5,30.5,829.0,564.81,416.93
2018,5,27,14,45,883.0,100.5,3.55,30.5,794.0,510.68,374.47
2018,5,27,15,0,875.0,99.0,3.6,30.5,759.0,455.85,330.14
2018,5,27,15,15,863.5,96.5,3.6,30.5,718.0,398.46,282.64
2018,5,27,15,30,852.0,94.0,3.6,30.5,677.0,341.26,234.25
2018,5,27,15,45,826.5,94.0,3.55,30.15,628.0,282.91,185.33
2018,5,27,16,0,801.0,94.0,3.5,29.8,579.0,220.16,134.1
2018,5,27,16,15,786.5,90.0,3.45,29.35,533.5,164.53,91.33
2018,5,27,16,30,772.0,86.0,3.4,28.9,488.0,110.49,57.73
2018,5,27,16,45,749.0,81.5,3.4,28.5,439.0,59.21,44.18
2018,5,27,17,0,726.0,77.0,3.4,28.1,390.0,57.42,42.93
2018,5,27,17,15,689.0,72.5,3.4,27.2,339.0,55.41,41.54
2018,5,27,17,30,652.0,68.0,3.4,26.3,288.0,48.64,36.02
2018,5,27,17,45,600.0,62.5,3.4,25.4,239.0,45.86,33.79
2018,5,27,18,0,548.0,57.0,3.4,24.5,190.0,43.0,31.36
2018,5,27,18,15,470.5,50.0,3.5,23.4,145.5,38.72,27.55
2018,5,27,18,30,393.0,43.0,3.6,22.3,101.0,34.37,23.45
2018,5,27,18,45,276.0,32.0,3.7,21.2,65.5,26.11,15.23
2018,5,27,19,0,159.0,21.0,3.8,20.1,30.0,16.61,0.0
2018,5,27,19,15,79.5,10.5,3.85,19.4,15.0,9.55,0.0
2018,5,27,19,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.0,1.65,13.35,7.5,0.0,0.0
2018,5,28,5,0,98.0,12.0,1.8,13.6,15.0,30.73,0.0
2018,5,28,5,15,225.5,23.5,1.95,14.2,45.5,95.55,42.66
2018,5,28,5,30,353.0,35.0,2.1,14.8,76.0,166.42,120.34
2018,5,28,5,45,430.5,43.5,2.3,15.4,117.5,226.47,174.93
2018,5,28,6,0,508.0,52.0,2.5,16.0,159.0,294.85,235.1
2018,5,28,6,15,573.5,56.5,2.4,16.85,208.0,360.58,291.51
2018,5,28,6,30,639.0,61.0,2.3,17.7,257.0,432.19,350.49
2018,5,28,6,45,678.5,65.0,2.2,18.5,307.0,491.51,397.61
2018,5,28,7,0,718.0,69.0,2.1,19.3,357.0,555.06,445.82
2018,5,28,7,15,746.0,73.0,2.05,20.25,407.5,612.58,487.29
2018,5,28,7,30,774.0,77.0,2.0,21.2,458.0,670.52,525.99
2018,5,28,7,45,795.0,80.5,1.95,22.2,507.0,722.52,558.69
2018,5,28,8,0,816.0,84.0,1.9,23.2,556.0,773.66,589.75
2018,5,28,8,15,832.5,86.0,1.9,23.95,602.0,810.95,611.43
2018,5,28,8,30,849.0,88.0,1.9,24.7,648.0,853.19,636.14
2018,5,28,8,45,862.0,90.5,1.9,25.5,691.0,890.8,657.11
2018,5,28,9,0,875.0,93.0,1.9,26.3,734.0,925.92,676.11
2018,5,28,9,15,884.0,95.5,2.0,27.0,772.0,954.5,692.04
2018,5,28,9,30,893.0,98.0,2.1,27.7,810.0,979.99,705.95
2018,5,28,9,45,898.5,100.5,2.15,28.4,842.0,998.77,715.03
2018,5,28,10,0,904.0,103.0,2.2,29.1,874.0,1014.05,721.98
2018,5,28,10,15,910.5,103.5,2.35,29.65,900.0,1024.61,727.58
2018,5,28,10,30,917.0,104.0,2.5,30.2,926.0,1031.55,730.99
2018,5,28,10,45,922.0,104.5,2.6,30.8,946.0,1033.29,730.58
2018,5,28,11,0,927.0,105.0,2.7,31.4,966.0,1031.29,727.97
2018,5,28,11,15,930.5,105.5,2.75,31.75,979.5,1024.05,722.47
2018,5,28,11,30,934.0,106.0,2.8,32.1,993.0,1013.11,714.8
2018,5,28,11,45,936.0,105.5,2.8,32.5,998.5,996.11,702.88
2018,5,28,12,0,938.0,105.0,2.8,32.9,1004.0,975.6,688.89
2018,5,28,12,15,936.5,105.5,2.85,33.1,1001.0,949.46,672.39
2018,5,28,12,30,935.0,106.0,2.9,33.3,998.0,920.18,653.88
2018,5,28,12,45,932.5,107.0,2.95,33.55,989.0,887.48,632.99
2018,5,28,13,0,930.0,108.0,3.0,33.8,980.0,851.94,610.17
2018,5,28,13,15,927.0,107.0,3.0,33.9,963.0,811.55,584.11
2018,5,28,13,30,924.0,106.0,3.0,34.0,946.0,768.7,556.25
2018,5,28,13,45,919.0,105.0,3.05,34.1,922.0,722.21,524.53
2018,5,28,14,0,914.0,104.0,3.1,34.2,898.0,673.81,490.06
2018,5,28,14,15,907.5,102.5,3.15,34.2,867.5,622.39,452.74
2018,5,28,14,30,901.0,101.0,3.2,34.2,837.0,569.63,413.32
2018,5,28,14,45,892.0,99.5,3.25,34.2,801.0,514.57,371.0
2018,5,28,15,0,883.0,98.0,3.3,34.2,765.0,458.89,326.88
2018,5,28,15,15,871.5,96.0,3.3,34.2,724.0,401.53,280.2
2018,5,28,15,30,860.0,94.0,3.3,34.2,683.0,344.32,232.6
2018,5,28,15,45,845.0,91.0,3.3,33.8,637.5,285.86,184.11
2018,5,28,16,0,830.0,88.0,3.3,33.4,592.0,228.47,137.23
2018,5,28,16,15,810.5,85.0,3.3,32.95,543.5,164.54,88.91
2018,5,28,16,30,791.0,82.0,3.3,32.5,495.0,109.56,55.26
2018,5,28,16,45,765.0,78.5,3.25,32.0,445.0,57.05,41.71
2018,5,28,17,0,739.0,75.0,3.2,31.5,395.0,55.9,41.03
2018,5,28,17,15,702.5,70.5,3.15,30.55,343.5,53.83,39.6
2018,5,28,17,30,666.0,66.0,3.1,29.6,292.0,47.17,34.25
2018,5,28,17,45,616.0,61.0,3.0,28.65,243.0,44.71,32.32
2018,5,28,18,0,566.0,56.0,2.9,27.7,194.0,42.19,30.23
2018,5,28,18,15,490.5,49.0,3.0,26.55,149.0,37.86,26.44
2018,5,28,18,30,415.0,42.0,3.1,25.4,104.0,33.43,22.36
2018,5,28,18,45,297.5,32.0,3.2,24.25,68.0,26.06,15.09
2018,5,28,19,0,180.0,22.0,3.3,23.1,32.0,17.41,0.0
2018,5,28,19,15,90.0,11.0,3.45,22.3,16.0,10.01,0.0
2018,5,28,19,30,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.75,20.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,19.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,19.45,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.85,18.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.75,17.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,29,4,45,49.5,6.5,2.9,14.6,8.0,0.0,0.0
2018,5,29,5,0,99.0,13.0,3.1,14.7,16.0,31.81,0.0
2018,5,29,5,15,226.5,24.5,3.15,15.2,47.0,96.89,45.15
2018,5,29,5,30,354.0,36.0,3.2,15.7,78.0,167.53,121.16
2018,5,29,5,45,427.5,44.0,3.25,16.25,118.5,225.63,174.17
2018,5,29,6,0,501.0,52.0,3.3,16.8,159.0,291.51,232.36
2018,5,29,6,15,570.5,57.0,3.25,17.6,209.0,359.34,290.71
2018,5,29,6,30,640.0,62.0,3.2,18.4,259.0,433.51,352.21
2018,5,29,6,45,679.5,66.0,3.15,19.25,309.0,492.8,399.78
2018,5,29,7,0,719.0,70.0,3.1,20.1,359.0,556.38,448.67
2018,5,29,7,15,747.5,74.0,3.1,21.0,409.5,614.26,491.3
2018,5,29,7,30,776.0,78.0,3.1,21.9,460.0,672.6,531.38
2018,5,29,7,45,796.5,80.5,3.05,22.8,508.5,723.09,563.98
2018,5,29,8,0,817.0,83.0,3.0,23.7,557.0,772.67,595.03
2018,5,29,8,15,832.5,86.0,2.95,24.45,603.0,810.34,617.3
2018,5,29,8,30,848.0,89.0,2.9,25.2,649.0,852.84,642.49
2018,5,29,8,45,860.5,91.5,2.9,26.0,691.5,889.95,663.68
2018,5,29,9,0,873.0,94.0,2.9,26.8,734.0,924.55,682.88
2018,5,29,9,15,884.0,95.0,2.9,27.45,772.0,953.32,698.39
2018,5,29,9,30,895.0,96.0,2.9,28.1,810.0,979.11,711.85
2018,5,29,9,45,903.0,96.0,2.9,28.75,841.5,997.68,720.6
2018,5,29,10,0,911.0,96.0,2.9,29.4,873.0,1012.87,727.24
2018,5,29,10,15,916.5,97.0,2.95,29.9,899.0,1023.13,731.68
2018,5,29,10,30,922.0,98.0,3.0,30.4,925.0,1029.72,733.93
2018,5,29,10,45,926.0,98.5,3.05,30.9,944.5,1030.57,732.68
2018,5,29,11,0,930.0,99.0,3.1,31.4,964.0,1027.68,729.24
2018,5,29,11,15,932.0,100.0,3.2,31.7,976.5,1019.58,723.64
2018,5,29,11,30,934.0,101.0,3.3,32.0,989.0,1007.79,715.82
2018,5,29,11,45,935.0,101.0,3.35,32.3,994.0,990.45,704.19
2018,5,29,12,0,936.0,101.0,3.4,32.6,999.0,969.64,690.44
2018,5,29,12,15,934.5,102.0,3.5,32.7,996.5,944.14,674.61
2018,5,29,12,30,933.0,103.0,3.6,32.8,994.0,915.48,656.68
2018,5,29,12,45,929.5,104.5,3.75,32.85,984.5,882.56,636.26
2018,5,29,13,0,926.0,106.0,3.9,32.9,975.0,846.87,613.8
2018,5,29,13,15,923.0,105.5,4.05,32.75,958.5,807.17,588.88
2018,5,29,13,30,920.0,105.0,4.2,32.6,942.0,765.02,561.94
2018,5,29,13,45,915.5,104.0,4.35,32.45,918.5,719.12,530.66
2018,5,29,14,0,911.0,103.0,4.5,32.3,895.0,671.28,496.43
2018,5,29,14,15,905.5,101.5,4.65,31.95,866.0,620.67,459.62
2018,5,29,14,30,900.0,100.0,4.8,31.6,837.0,568.63,420.6
2018,5,29,14,45,892.0,99.0,4.9,31.25,802.0,514.59,378.55
2018,5,29,15,0,884.0,98.0,5.0,30.9,767.0,459.81,334.46
2018,5,29,15,15,872.5,96.0,5.0,30.9,726.0,402.46,286.56
2018,5,29,15,30,861.0,94.0,5.0,30.9,685.0,345.25,237.8
2018,5,29,15,45,848.5,91.0,5.2,29.65,641.0,287.42,189.35
2018,5,29,16,0,836.0,88.0,5.4,28.4,597.0,230.35,141.95
2018,5,29,16,15,820.0,85.5,5.45,27.45,550.5,166.93,92.68
2018,5,29,16,30,804.0,83.0,5.5,26.5,504.0,112.02,58.09
2018,5,29,16,45,780.5,79.0,5.55,25.55,454.0,57.87,43.62
2018,5,29,17,0,757.0,75.0,5.6,24.6,404.0,55.98,42.36
2018,5,29,17,15,722.5,71.0,5.6,23.45,353.0,54.3,41.25
2018,5,29,17,30,688.0,67.0,5.6,22.3,302.0,52.57,40.05
2018,5,29,17,45,638.5,62.0,5.6,21.2,252.0,45.54,34.13
2018,5,29,18,0,589.0,57.0,5.6,20.1,202.0,43.04,32.0
2018,5,29,18,15,508.5,50.5,5.5,19.15,155.5,39.12,28.45
2018,5,29,18,30,428.0,44.0,5.4,18.2,109.0,35.18,24.64
2018,5,29,18,45,310.0,34.0,5.35,17.25,72.0,27.86,17.22
2018,5,29,19,0,192.0,24.0,5.3,16.3,35.0,19.01,0.0
2018,5,29,19,15,96.0,12.0,5.3,15.8,17.5,10.91,0.0
2018,5,29,19,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,14.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,14.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,4,45,15.0,5.5,5.0,11.45,6.0,0.0,0.0
2018,5,30,5,0,30.0,11.0,5.1,11.6,12.0,16.06,0.0
2018,5,30,5,15,85.5,26.0,5.2,11.9,35.0,56.14,26.28
2018,5,30,5,30,141.0,41.0,5.3,12.2,58.0,97.18,70.95
2018,5,30,5,45,181.0,57.0,5.4,12.5,89.0,137.57,107.82
2018,5,30,6,0,221.0,73.0,5.5,12.8,120.0,182.28,148.05
2018,5,30,6,15,203.5,92.0,5.6,13.15,144.0,206.76,170.85
2018,5,30,6,30,186.0,111.0,5.7,13.5,168.0,228.89,190.54
2018,5,30,6,45,170.0,135.0,5.75,13.8,194.5,245.48,204.69
2018,5,30,7,0,154.0,159.0,5.8,14.1,221.0,268.99,223.8
2018,5,30,7,15,159.0,182.5,5.85,14.35,254.0,304.28,252.47
2018,5,30,7,30,164.0,206.0,5.9,14.6,287.0,339.47,280.49
2018,5,30,7,45,134.0,225.5,5.9,14.9,296.0,343.01,281.5
2018,5,30,8,0,104.0,245.0,5.9,15.2,305.0,330.13,269.26
2018,5,30,8,15,135.5,269.5,5.95,15.35,354.5,399.17,324.38
2018,5,30,8,30,167.0,294.0,6.0,15.5,404.0,456.1,369.03
2018,5,30,8,45,232.0,308.5,6.0,15.7,472.5,533.41,429.89
2018,5,30,9,0,297.0,323.0,6.0,15.9,541.0,629.04,503.25
2018,5,30,9,15,361.0,319.0,6.0,16.1,597.5,689.85,549.46
2018,5,30,9,30,425.0,315.0,6.0,16.3,654.0,766.9,606.81
2018,5,30,9,45,593.0,251.5,6.05,16.5,746.0,874.22,689.28
2018,5,30,10,0,761.0,188.0,6.1,16.7,838.0,978.71,764.75
2018,5,30,10,15,665.0,229.5,6.1,17.2,810.0,928.71,725.83
2018,5,30,10,30,569.0,271.0,6.1,17.7,782.0,872.76,681.23
2018,5,30,10,45,390.5,355.5,6.1,18.15,709.5,772.41,601.05
2018,5,30,11,0,212.0,440.0,6.1,18.6,637.0,648.46,502.91
2018,5,30,11,15,320.0,412.5,6.15,19.0,714.5,733.2,567.99
2018,5,30,11,30,428.0,385.0,6.2,19.4,792.0,811.35,626.29
2018,5,30,11,45,519.0,340.5,6.25,19.8,837.0,842.16,649.91
2018,5,30,12,0,610.0,296.0,6.3,20.2,882.0,867.35,669.41
2018,5,30,12,15,517.0,344.0,6.35,20.3,839.5,807.91,623.41
2018,5,30,12,30,424.0,392.0,6.4,20.4,797.0,749.03,577.85
2018,5,30,12,45,589.0,303.5,6.5,20.45,860.0,786.61,610.07
2018,5,30,13,0,754.0,215.0,6.6,20.5,923.0,814.87,634.41
2018,5,30,13,15,810.5,181.5,6.65,20.3,930.5,792.35,619.2
2018,5,30,13,30,867.0,148.0,6.7,20.1,938.0,763.34,598.84
2018,5,30,13,45,863.0,145.5,6.75,19.95,914.5,718.52,564.65
2018,5,30,14,0,859.0,143.0,6.8,19.8,891.0,671.87,528.34
2018,5,30,14,15,860.0,137.0,6.8,19.5,864.0,623.66,490.17
2018,5,30,14,30,861.0,131.0,6.8,19.2,837.0,573.52,449.4
2018,5,30,14,45,852.5,128.5,6.85,18.95,801.5,517.57,402.91
2018,5,30,15,0,844.0,126.0,6.9,18.7,766.0,462.37,355.65
2018,5,30,15,15,831.5,123.5,6.9,18.7,725.0,405.43,305.47
2018,5,30,15,30,819.0,121.0,6.9,18.7,684.0,348.91,254.75
2018,5,30,15,45,802.5,117.5,6.9,18.0,638.5,291.26,203.62
2018,5,30,16,0,786.0,114.0,6.9,17.3,593.0,235.02,154.52
2018,5,30,16,15,762.0,111.0,6.85,16.9,544.5,179.83,109.88
2018,5,30,16,30,738.0,108.0,6.8,16.5,496.0,120.72,69.77
2018,5,30,16,45,706.5,104.5,6.75,16.1,445.5,70.14,56.13
2018,5,30,17,0,675.0,101.0,6.7,15.7,395.0,68.75,55.21
2018,5,30,17,15,629.5,96.5,6.6,15.2,343.5,67.75,54.6
2018,5,30,17,30,584.0,92.0,6.5,14.7,292.0,66.75,53.93
2018,5,30,17,45,515.5,86.0,6.4,14.2,241.5,64.4,51.96
2018,5,30,18,0,447.0,80.0,6.3,13.7,191.0,59.56,47.61
2018,5,30,18,15,302.5,68.5,6.1,13.3,136.0,51.55,40.21
2018,5,30,18,30,158.0,57.0,5.9,12.9,81.0,44.61,33.5
2018,5,30,18,45,88.5,39.5,5.7,12.5,52.0,31.37,20.66
2018,5,30,19,0,19.0,22.0,5.5,12.1,23.0,18.8,0.24
2018,5,30,19,15,10.0,11.5,5.45,11.95,12.0,10.46,0.0
2018,5,30,19,30,1.0,1.0,5.4,11.8,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.35,11.65,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,11.55,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,11.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,31,4,45,4.5,5.5,4.35,11.55,5.5,0.0,0.0
2018,5,31,5,0,9.0,11.0,4.4,11.6,11.0,11.82,0.0
2018,5,31,5,15,57.5,26.5,4.4,11.8,33.0,45.49,21.22
2018,5,31,5,30,106.0,42.0,4.4,12.0,55.0,87.15,63.66
2018,5,31,5,45,160.5,58.5,4.4,12.15,88.0,131.53,103.15
2018,5,31,6,0,215.0,75.0,4.4,12.3,121.0,181.87,147.81
2018,5,31,6,15,223.0,93.5,4.45,12.65,152.5,217.76,180.08
2018,5,31,6,30,231.0,112.0,4.5,13.0,184.0,254.04,211.75
2018,5,31,6,45,303.0,124.0,4.5,13.4,235.5,320.85,268.38
2018,5,31,7,0,375.0,136.0,4.5,13.8,287.0,406.48,338.88
2018,5,31,7,15,406.5,150.0,4.5,14.2,334.0,461.35,382.59
2018,5,31,7,30,438.0,164.0,4.5,14.6,381.0,517.87,426.61
2018,5,31,7,45,573.0,148.0,4.45,15.05,462.0,628.82,513.49
2018,5,31,8,0,708.0,132.0,4.4,15.5,543.0,742.92,598.67
2018,5,31,8,15,741.0,131.5,4.4,16.0,593.0,794.84,633.62
2018,5,31,8,30,774.0,131.0,4.4,16.5,643.0,841.77,664.62
2018,5,31,8,45,796.0,130.5,4.45,16.95,687.0,882.49,691.18
2018,5,31,9,0,818.0,130.0,4.5,17.4,731.0,921.26,716.08
2018,5,31,9,15,834.0,129.5,4.55,17.8,769.5,952.1,735.33
2018,5,31,9,30,850.0,129.0,4.6,18.2,808.0,980.21,752.63
2018,5,31,9,45,865.0,126.5,4.65,18.6,842.0,991.8,758.47
2018,5,31,10,0,880.0,124.0,4.7,19.0,876.0,1010.68,769.55
2018,5,31,10,15,887.0,125.0,4.75,19.2,902.5,1021.94,775.99
2018,5,31,10,30,894.0,126.0,4.8,19.4,929.0,1029.64,780.17
2018,5,31,10,45,899.0,126.5,4.9,19.65,949.0,1031.21,780.59
2018,5,31,11,0,904.0,127.0,5.0,19.9,969.0,1029.13,778.65
2018,5,31,11,15,907.5,128.0,5.05,20.05,982.5,1022.4,773.55
2018,5,31,11,30,911.0,129.0,5.1,20.2,996.0,1012.03,766.1
2018,5,31,11,45,912.5,129.5,5.15,20.3,1002.0,995.71,754.82
2018,5,31,12,0,914.0,130.0,5.2,20.4,1008.0,975.99,741.28
2018,5,31,12,15,909.0,132.5,5.25,20.45,1004.0,948.92,722.81
2018,5,31,12,30,904.0,135.0,5.3,20.5,1000.0,918.95,702.32
2018,5,31,12,45,895.0,139.5,5.35,20.5,988.5,884.63,678.82
2018,5,31,13,0,886.0,144.0,5.4,20.5,977.0,847.95,653.51
2018,5,31,13,15,882.0,142.5,5.35,20.45,959.5,807.89,625.25
2018,5,31,13,30,878.0,141.0,5.3,20.4,942.0,765.61,594.74
2018,5,31,13,45,872.5,140.5,5.3,20.4,919.0,721.06,560.92
2018,5,31,14,0,867.0,140.0,5.3,20.4,896.0,674.74,525.05
2018,5,31,14,15,859.0,139.0,5.3,20.25,866.0,624.98,486.05
2018,5,31,14,30,851.0,138.0,5.3,20.1,836.0,573.19,444.48
2018,5,31,14,45,840.0,135.5,5.3,19.95,799.5,517.83,399.05
2018,5,31,15,0,829.0,133.0,5.3,19.8,763.0,462.25,352.18
2018,5,31,15,15,815.0,130.5,5.3,19.8,721.5,405.59,303.11
2018,5,31,15,30,801.0,128.0,5.3,19.8,680.0,349.55,253.64
2018,5,31,15,45,784.0,124.5,5.2,19.35,635.0,292.84,203.77
2018,5,31,16,0,767.0,121.0,5.1,18.9,590.0,237.61,156.0
2018,5,31,16,15,746.0,116.0,5.05,18.55,541.5,176.05,106.51
2018,5,31,16,30,725.0,111.0,5.0,18.2,493.0,122.69,71.06
2018,5,31,16,45,696.0,106.0,4.95,17.9,443.0,71.85,57.19
2018,5,31,17,0,667.0,101.0,4.9,17.6,393.0,68.59,54.64
2018,5,31,17,15,628.5,95.0,4.85,17.1,342.5,66.48,53.06
2018,5,31,17,30,590.0,89.0,4.8,16.6,292.0,64.25,51.32
2018,5,31,17,45,536.5,81.0,4.7,16.15,243.0,60.17,47.83
2018,5,31,18,0,483.0,73.0,4.6,15.7,194.0,55.91,44.02
2018,5,31,18,15,403.5,63.5,4.4,15.15,149.0,48.09,36.89
2018,5,31,18,30,324.0,54.0,4.2,14.6,104.0,41.51,30.61
2018,5,31,18,45,220.0,41.0,4.0,14.05,69.5,31.94,21.12
2018,5,31,19,0,116.0,28.0,3.8,13.5,35.0,22.41,2.93
2018,5,31,19,15,59.5,15.0,3.65,13.15,18.5,13.64,0.0
2018,5,31,19,30,3.0,2.0,3.5,12.8,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.4,12.5,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,1,4,45,36.5,7.5,1.25,9.95,8.5,0.0,0.0
2018,6,1,5,0,73.0,15.0,1.3,10.3,17.0,28.31,0.0
2018,6,1,5,15,183.5,28.5,1.45,10.95,47.5,89.73,46.85
2018,6,1,5,30,294.0,42.0,1.6,11.6,78.0,153.04,112.91
2018,6,1,5,45,383.5,51.0,1.75,12.3,120.0,215.53,168.63
2018,6,1,6,0,473.0,60.0,1.9,13.0,162.0,287.12,231.17
2018,6,1,6,15,534.0,66.5,1.85,13.65,210.0,351.26,286.54
2018,6,1,6,30,595.0,73.0,1.8,14.3,258.0,420.78,344.32
2018,6,1,6,45,638.5,78.0,1.7,14.95,308.5,483.27,394.17
2018,6,1,7,0,682.0,83.0,1.6,15.6,359.0,548.52,443.95
2018,6,1,7,15,715.0,87.5,1.55,16.5,410.5,608.33,487.29
2018,6,1,7,30,748.0,92.0,1.5,17.4,462.0,666.58,527.2
2018,6,1,7,45,773.0,94.5,1.45,18.3,511.5,719.49,560.75
2018,6,1,8,0,798.0,97.0,1.4,19.2,561.0,771.85,592.82
2018,6,1,8,15,816.5,99.0,1.55,20.05,607.5,817.28,621.49
2018,6,1,8,30,835.0,101.0,1.7,20.9,654.0,861.08,648.65
2018,6,1,8,45,849.5,103.0,1.8,21.75,697.0,891.05,665.63
2018,6,1,9,0,864.0,105.0,1.9,22.6,740.0,926.57,686.25
2018,6,1,9,15,876.5,106.0,2.0,23.1,779.0,956.49,703.87
2018,6,1,9,30,889.0,107.0,2.1,23.6,818.0,983.51,719.57
2018,6,1,9,45,899.5,106.5,2.15,24.1,851.0,1003.86,730.39
2018,6,1,10,0,910.0,106.0,2.2,24.6,884.0,1020.91,739.17
2018,6,1,10,15,916.0,107.5,2.25,25.05,911.0,1032.13,744.47
2018,6,1,10,30,922.0,109.0,2.3,25.5,938.0,1039.67,747.59
2018,6,1,10,45,926.5,109.5,2.35,25.9,957.5,1040.97,747.04
2018,6,1,11,0,931.0,110.0,2.4,26.3,977.0,1038.51,744.29
2018,6,1,11,15,934.0,109.5,2.4,26.65,989.5,1029.85,737.38
2018,6,1,11,30,937.0,109.0,2.4,27.0,1002.0,1017.51,728.33
2018,6,1,11,45,938.5,109.0,2.45,27.3,1007.5,1000.62,717.18
2018,6,1,12,0,940.0,109.0,2.5,27.6,1013.0,980.23,703.89
2018,6,1,12,15,938.5,109.5,2.55,27.85,1010.0,954.21,687.17
2018,6,1,12,30,937.0,110.0,2.6,28.1,1007.0,925.04,668.42
2018,6,1,12,45,934.0,110.5,2.65,28.35,997.0,891.6,646.83
2018,6,1,13,0,931.0,111.0,2.7,28.6,987.0,855.38,623.3
2018,6,1,13,15,928.0,110.0,2.75,28.8,970.0,815.19,597.09
2018,6,1,13,30,925.0,109.0,2.8,29.0,953.0,772.54,569.01
2018,6,1,13,45,920.5,108.0,2.85,29.15,929.5,726.59,537.05
2018,6,1,14,0,916.0,107.0,2.9,29.3,906.0,678.68,502.32
2018,6,1,14,15,910.0,105.5,3.0,29.35,876.5,627.69,464.83
2018,6,1,14,30,904.0,104.0,3.1,29.4,847.0,575.31,425.14
2018,6,1,14,45,896.0,102.0,3.15,29.45,811.0,520.39,382.17
2018,6,1,15,0,888.0,100.0,3.2,29.5,775.0,464.73,337.3
2018,6,1,15,15,876.0,98.0,3.2,29.5,734.0,407.12,289.69
2018,6,1,15,30,864.0,96.0,3.2,29.5,693.0,349.7,241.15
2018,6,1,15,45,849.0,93.5,3.35,29.2,647.5,291.57,192.06
2018,6,1,16,0,834.0,91.0,3.5,28.9,602.0,227.72,139.28
2018,6,1,16,15,814.5,88.0,3.55,28.5,553.5,170.46,94.89
2018,6,1,16,30,795.0,85.0,3.6,28.1,505.0,115.35,59.8
2018,6,1,16,45,769.5,81.5,3.6,27.7,455.0,62.15,46.77
2018,6,1,17,0,744.0,78.0,3.6,27.3,405.0,58.0,43.55
2018,6,1,17,15,709.0,74.0,3.6,26.45,354.0,56.42,42.51
2018,6,1,17,30,674.0,70.0,3.6,25.6,303.0,49.95,37.24
2018,6,1,17,45,625.0,64.5,3.55,24.75,253.5,47.22,35.06
2018,6,1,18,0,576.0,59.0,3.5,23.9,204.0,44.4,32.67
2018,6,1,18,15,503.0,51.5,3.5,22.75,158.0,39.73,28.57
2018,6,1,18,30,430.0,44.0,3.5,21.6,112.0,34.93,24.14
2018,6,1,18,45,318.5,35.0,3.55,20.5,75.5,28.54,17.82
2018,6,1,19,0,207.0,26.0,3.6,19.4,39.0,20.58,3.23
2018,6,1,19,15,108.5,14.0,3.65,18.65,20.5,12.73,0.0
2018,6,1,19,30,10.0,2.0,3.7,17.9,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,3.8,17.15,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,2,4,45,57.5,7.5,1.9,13.0,9.5,0.0,0.0
2018,6,2,5,0,115.0,15.0,2.1,13.3,19.0,36.7,0.0
2018,6,2,5,15,240.0,26.0,2.25,13.95,50.5,102.16,53.72
2018,6,2,5,30,365.0,37.0,2.4,14.6,82.0,171.13,124.7
2018,6,2,5,45,451.0,44.5,2.55,15.25,125.0,233.82,180.97
2018,6,2,6,0,537.0,52.0,2.7,15.9,168.0,305.62,243.82
2018,6,2,6,15,593.5,57.5,2.55,16.75,216.5,369.48,298.71
