Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,14,0,803.0,171.0,6.2,28.9,883.0,677.17,511.78
2018,7,1,14,15,793.0,170.0,6.2,28.55,854.0,628.9,475.67
2018,7,1,14,30,783.0,169.0,6.2,28.2,825.0,579.87,438.07
2018,7,1,14,45,770.0,167.0,6.2,27.85,790.0,527.98,397.35
2018,7,1,15,0,757.0,165.0,6.2,27.5,755.0,472.6,352.96
2018,7,1,15,15,743.5,161.0,6.2,27.5,715.5,418.41,307.88
2018,7,1,15,30,730.0,157.0,6.2,27.5,676.0,364.84,262.38
2018,7,1,15,45,711.5,153.0,6.1,26.6,632.5,310.73,216.86
2018,7,1,16,0,693.0,149.0,6.0,25.7,589.0,258.26,172.74
2018,7,1,16,15,668.5,144.0,5.9,25.05,542.0,205.96,130.53
2018,7,1,16,30,644.0,139.0,5.8,24.4,495.0,156.49,95.0
2018,7,1,16,45,613.5,132.5,5.75,23.75,446.0,108.69,69.85
2018,7,1,17,0,583.0,126.0,5.7,23.1,397.0,84.73,67.07
2018,7,1,17,15,544.5,118.0,5.6,22.45,348.0,81.89,65.04
2018,7,1,17,30,506.0,110.0,5.5,21.8,299.0,77.59,61.68
2018,7,1,17,45,456.0,100.0,5.4,21.15,251.0,71.84,56.96
2018,7,1,18,0,406.0,90.0,5.3,20.5,203.0,65.84,51.87
2018,7,1,18,15,345.5,76.0,5.15,19.9,159.0,56.55,43.72
2018,7,1,18,30,285.0,62.0,5.0,19.3,115.0,46.91,35.04
2018,7,1,18,45,213.0,46.0,4.85,18.7,79.0,35.32,24.48
2018,7,1,19,0,141.0,30.0,4.7,18.1,43.0,23.33,12.59
2018,7,1,19,15,80.5,17.5,4.65,17.75,24.0,13.78,0.0
2018,7,1,19,30,20.0,5.0,4.6,17.4,5.0,4.55,0.0
2018,7,1,19,45,10.0,2.5,4.6,17.0,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.0,2.3,14.7,3.5,0.0,0.0
2018,7,2,5,0,30.0,6.0,2.5,14.9,7.0,10.83,0.0
2018,7,2,5,15,87.0,20.5,2.55,15.35,29.0,46.17,14.35
2018,7,2,5,30,144.0,35.0,2.6,15.8,51.0,93.02,65.19
2018,7,2,5,45,206.0,52.5,2.7,16.2,88.0,143.1,109.12
2018,7,2,6,0,268.0,70.0,2.8,16.6,125.0,199.92,158.35
2018,7,2,6,15,322.5,85.0,2.85,17.15,169.0,257.0,207.44
2018,7,2,6,30,377.0,100.0,2.9,17.7,213.0,319.5,259.95
2018,7,2,6,45,423.5,111.5,2.9,18.2,260.5,378.58,308.4
2018,7,2,7,0,470.0,123.0,2.9,18.7,308.0,441.43,358.4
2018,7,2,7,15,508.0,132.5,2.9,19.25,357.0,499.75,403.29
2018,7,2,7,30,546.0,142.0,2.9,19.8,406.0,560.19,448.44
2018,7,2,7,45,574.0,149.0,2.9,20.35,453.0,618.29,490.31
2018,7,2,8,0,602.0,156.0,2.9,20.9,500.0,671.21,527.36
2018,7,2,8,15,633.5,160.0,2.9,21.55,549.0,723.79,563.16
2018,7,2,8,30,665.0,164.0,2.9,22.2,598.0,776.15,597.37
2018,7,2,8,45,687.5,167.0,2.95,22.8,642.0,818.83,624.22
2018,7,2,9,0,710.0,170.0,3.0,23.4,686.0,860.05,649.73
2018,7,2,9,15,704.0,183.5,3.05,23.85,718.0,884.15,663.65
2018,7,2,9,30,698.0,197.0,3.1,24.3,750.0,904.93,675.42
2018,7,2,9,45,681.5,215.5,3.15,24.8,774.5,917.37,681.48
2018,7,2,10,0,665.0,234.0,3.2,25.3,799.0,926.03,685.14
2018,7,2,10,15,678.5,236.0,3.3,25.75,828.0,944.18,695.7
2018,7,2,10,30,692.0,238.0,3.4,26.2,857.0,959.4,704.27
2018,7,2,10,45,703.5,237.5,3.5,26.6,879.5,967.04,708.06
2018,7,2,11,0,715.0,237.0,3.6,27.0,902.0,971.49,709.89
2018,7,2,11,15,722.0,237.0,3.7,27.4,917.0,968.73,707.1
2018,7,2,11,30,729.0,237.0,3.8,27.8,932.0,962.71,702.31
2018,7,2,11,45,733.0,236.0,3.9,28.15,939.0,949.58,693.07
2018,7,2,12,0,737.0,235.0,4.0,28.5,946.0,933.33,681.88
2018,7,2,12,15,736.5,235.0,4.15,28.6,945.0,910.91,667.55
2018,7,2,12,30,736.0,235.0,4.3,28.7,944.0,885.78,651.34
2018,7,2,12,45,733.5,234.0,4.45,28.8,935.5,855.49,631.07
2018,7,2,13,0,731.0,233.0,4.6,28.9,927.0,822.95,609.02
2018,7,2,13,15,724.0,232.0,4.75,28.7,910.0,784.81,583.7
2018,7,2,13,30,717.0,231.0,4.9,28.5,893.0,745.09,556.69
2018,7,2,13,45,707.0,229.0,5.05,28.35,869.0,701.04,525.83
2018,7,2,14,0,697.0,227.0,5.2,28.2,845.0,656.08,493.55
2018,7,2,14,15,686.0,224.5,5.35,27.75,816.5,609.42,459.75
2018,7,2,14,30,675.0,222.0,5.5,27.3,788.0,562.4,424.65
2018,7,2,14,45,661.0,218.0,5.6,26.8,753.0,512.52,386.38
2018,7,2,15,0,647.0,214.0,5.7,26.3,718.0,463.07,347.34
2018,7,2,15,15,632.0,208.0,5.7,26.3,679.5,412.3,305.54
2018,7,2,15,30,617.0,202.0,5.7,26.3,641.0,362.56,263.81
2018,7,2,15,45,597.5,195.0,5.8,24.95,598.0,312.03,222.47
2018,7,2,16,0,578.0,188.0,5.9,23.6,555.0,263.59,182.64
2018,7,2,16,15,556.0,179.0,5.85,22.9,510.0,214.92,143.54
2018,7,2,16,30,534.0,170.0,5.8,22.2,465.0,168.8,110.09
2018,7,2,16,45,507.5,159.0,5.75,21.55,418.5,123.85,84.95
2018,7,2,17,0,481.0,148.0,5.7,20.9,372.0,99.15,80.03
2018,7,2,17,15,451.0,135.0,5.6,20.25,325.5,92.46,74.73
2018,7,2,17,30,421.0,122.0,5.5,19.6,279.0,85.37,68.98
2018,7,2,17,45,383.5,107.5,5.4,19.0,234.5,76.77,61.76
2018,7,2,18,0,346.0,93.0,5.3,18.4,190.0,67.73,53.97
2018,7,2,18,15,299.0,77.0,5.15,17.9,149.0,57.11,44.57
2018,7,2,18,30,252.0,61.0,5.0,17.4,108.0,46.04,34.57
2018,7,2,18,45,194.0,44.5,4.85,16.95,74.5,34.11,23.64
2018,7,2,19,0,136.0,28.0,4.7,16.5,41.0,21.75,11.44
2018,7,2,19,15,78.0,16.0,4.65,16.2,22.5,12.58,0.0
2018,7,2,19,30,20.0,4.0,4.6,15.9,4.0,3.64,0.0
2018,7,2,19,45,10.0,2.0,4.55,15.6,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,4,45,27.0,6.0,2.8,13.4,6.5,0.0,0.0
2018,7,3,5,0,54.0,12.0,3.0,13.7,13.0,20.54,0.0
2018,7,3,5,15,156.5,25.5,3.05,14.2,40.5,72.86,23.2
2018,7,3,5,30,259.0,39.0,3.1,14.7,68.0,131.67,92.96
2018,7,3,5,45,348.0,50.0,3.15,15.2,109.0,189.91,145.12
2018,7,3,6,0,437.0,61.0,3.2,15.7,150.0,261.0,207.06
2018,7,3,6,15,499.0,69.0,3.15,16.2,197.0,324.22,262.18
2018,7,3,6,30,561.0,77.0,3.1,16.7,244.0,393.12,320.41
2018,7,3,6,45,605.5,83.0,3.0,17.2,294.0,455.18,371.31
2018,7,3,7,0,650.0,89.0,2.9,17.7,344.0,520.26,422.66
2018,7,3,7,15,684.5,94.0,2.9,18.35,395.0,580.17,468.19
2018,7,3,7,30,719.0,99.0,2.9,19.0,446.0,641.36,513.11
2018,7,3,7,45,746.0,102.0,2.9,19.65,495.5,695.45,550.51
2018,7,3,8,0,773.0,105.0,2.9,20.3,545.0,746.49,584.13
2018,7,3,8,15,794.0,107.0,2.9,20.95,592.5,793.87,614.37
2018,7,3,8,30,815.0,109.0,2.9,21.6,640.0,839.92,643.07
2018,7,3,8,45,833.0,110.5,2.9,22.2,684.5,881.12,668.01
2018,7,3,9,0,851.0,112.0,2.9,22.8,729.0,911.48,685.22
2018,7,3,9,15,846.0,122.0,2.95,23.35,763.5,944.97,704.95
2018,7,3,9,30,841.0,132.0,3.0,23.9,798.0,966.01,716.21
2018,7,3,9,45,829.0,146.0,3.05,24.45,825.5,980.78,723.43
2018,7,3,10,0,817.0,160.0,3.1,25.0,853.0,991.46,728.06
2018,7,3,10,15,828.5,159.5,3.25,25.45,881.5,1006.51,736.75
2018,7,3,10,30,840.0,159.0,3.4,25.9,910.0,1018.21,743.25
2018,7,3,10,45,851.0,156.5,3.5,26.3,932.5,1023.89,745.7
2018,7,3,11,0,862.0,154.0,3.6,26.7,955.0,1013.87,738.07
2018,7,3,11,15,867.5,153.5,3.75,27.0,970.0,1009.24,734.82
2018,7,3,11,30,873.0,153.0,3.9,27.3,985.0,1001.13,729.29
2018,7,3,11,45,878.0,151.5,4.05,27.55,993.0,988.17,720.8
2018,7,3,12,0,883.0,150.0,4.2,27.8,1001.0,971.85,710.14
2018,7,3,12,15,874.5,154.0,4.35,27.85,996.5,944.81,692.93
2018,7,3,12,30,866.0,158.0,4.5,27.9,992.0,915.1,673.9
2018,7,3,12,45,854.0,164.0,4.6,28.0,980.5,890.26,657.73
2018,7,3,13,0,842.0,170.0,4.7,28.1,969.0,854.01,633.91
2018,7,3,13,15,840.5,168.0,4.85,28.05,955.0,816.94,610.0
2018,7,3,13,30,839.0,166.0,5.0,28.0,941.0,777.53,583.35
2018,7,3,13,45,836.5,162.5,5.1,27.95,919.5,733.94,552.36
2018,7,3,14,0,834.0,159.0,5.2,27.9,898.0,688.46,519.24
2018,7,3,14,15,827.5,156.5,5.25,27.65,870.0,639.66,483.04
2018,7,3,14,30,821.0,154.0,5.3,27.4,842.0,589.69,444.95
2018,7,3,14,45,812.5,150.5,5.35,27.15,807.5,536.93,403.67
2018,7,3,15,0,804.0,147.0,5.4,26.9,773.0,483.67,360.76
2018,7,3,15,15,791.0,144.0,5.4,26.9,733.5,428.75,315.02
2018,7,3,15,30,778.0,141.0,5.4,26.9,694.0,374.29,268.66
2018,7,3,15,45,763.5,136.0,5.35,26.15,650.5,318.51,221.41
2018,7,3,16,0,749.0,131.0,5.3,25.4,607.0,257.96,170.48
2018,7,3,16,15,731.5,125.5,5.2,24.9,560.5,203.18,125.65
2018,7,3,16,30,714.0,120.0,5.1,24.4,514.0,150.33,87.14
2018,7,3,16,45,690.0,114.0,5.05,23.9,465.5,98.98,59.98
2018,7,3,17,0,666.0,108.0,5.0,23.4,417.0,72.05,56.18
2018,7,3,17,15,630.5,101.0,4.9,22.8,366.5,69.41,54.25
2018,7,3,17,30,595.0,94.0,4.8,22.2,316.0,66.57,52.09
2018,7,3,17,45,553.0,85.5,4.7,21.55,268.0,62.28,48.6
2018,7,3,18,0,511.0,77.0,4.6,20.9,220.0,57.75,44.77
2018,7,3,18,15,447.5,68.0,4.45,20.3,175.0,52.46,40.1
2018,7,3,18,30,384.0,59.0,4.3,19.7,130.0,44.96,33.31
2018,7,3,18,45,295.5,46.5,4.15,19.05,91.5,35.92,24.95
2018,7,3,19,0,207.0,34.0,4.0,18.4,53.0,26.62,15.07
2018,7,3,19,15,118.0,20.5,3.9,17.95,30.0,16.24,0.0
2018,7,3,19,30,29.0,7.0,3.8,17.5,7.0,6.37,0.0
2018,7,3,19,45,14.5,3.5,3.75,17.05,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,4,45,33.0,6.0,2.85,13.0,6.5,0.0,0.0
2018,7,4,5,0,66.0,12.0,3.1,13.3,13.0,22.63,0.0
2018,7,4,5,15,179.5,25.0,3.3,13.85,41.5,77.37,21.83
2018,7,4,5,30,293.0,38.0,3.5,14.4,70.0,140.64,98.98
2018,7,4,5,45,385.5,46.5,3.7,14.95,111.0,201.04,153.6
2018,7,4,6,0,478.0,55.0,3.9,15.5,152.0,271.28,215.37
2018,7,4,6,15,499.0,66.0,3.9,16.0,191.5,320.76,260.06
2018,7,4,6,30,520.0,77.0,3.9,16.5,231.0,371.7,304.32
2018,7,4,6,45,409.0,105.5,3.85,17.05,240.5,363.33,298.38
2018,7,4,7,0,298.0,134.0,3.8,17.6,250.0,335.67,275.35
2018,7,4,7,15,230.5,165.5,3.8,18.1,263.0,339.77,277.05
2018,7,4,7,30,163.0,197.0,3.8,18.6,276.0,324.72,262.79
2018,7,4,7,45,167.5,220.0,3.75,19.1,308.5,358.85,288.65
2018,7,4,8,0,172.0,243.0,3.7,19.6,341.0,392.73,313.63
2018,7,4,8,15,263.0,240.0,3.7,20.15,404.0,483.09,383.67
2018,7,4,8,30,354.0,237.0,3.7,20.7,467.0,565.47,445.84
2018,7,4,8,45,529.0,199.5,3.75,21.25,569.5,705.85,550.79
2018,7,4,9,0,704.0,162.0,3.8,21.8,672.0,845.96,649.29
2018,7,4,9,15,771.5,145.0,3.85,22.25,731.5,900.27,683.83
2018,7,4,9,30,839.0,128.0,3.9,22.7,791.0,959.87,721.99
2018,7,4,9,45,853.5,128.0,3.95,23.2,827.5,975.01,729.44
2018,7,4,10,0,868.0,128.0,4.0,23.7,864.0,997.25,742.04
2018,7,4,10,15,878.0,127.5,4.1,24.1,892.5,1011.34,749.74
2018,7,4,10,30,888.0,127.0,4.2,24.5,921.0,1022.02,755.32
2018,7,4,10,45,897.0,125.0,4.3,24.9,943.0,1026.68,757.01
2018,7,4,11,0,906.0,123.0,4.4,25.3,965.0,1027.77,756.48
2018,7,4,11,15,912.0,122.0,4.5,25.5,980.0,1023.24,752.97
2018,7,4,11,30,918.0,121.0,4.6,25.7,995.0,1015.06,747.29
2018,7,4,11,45,922.5,119.0,4.7,25.95,1002.5,1000.88,737.78
2018,7,4,12,0,927.0,117.0,4.8,26.2,1010.0,983.19,726.0
2018,7,4,12,15,927.5,116.5,4.9,26.25,1009.5,959.8,711.0
2018,7,4,12,30,928.0,116.0,5.0,26.3,1009.0,933.21,693.8
2018,7,4,12,45,927.0,115.0,5.1,26.3,1001.0,901.8,673.35
2018,7,4,13,0,926.0,114.0,5.2,26.3,993.0,867.5,650.76
2018,7,4,13,15,926.0,112.5,5.2,26.2,979.5,830.76,626.03
2018,7,4,13,30,926.0,111.0,5.2,26.1,966.0,791.3,599.22
2018,7,4,13,45,924.5,108.0,5.2,26.05,944.5,746.9,568.05
2018,7,4,14,0,923.0,105.0,5.2,26.0,923.0,700.23,533.24
2018,7,4,14,15,918.5,102.5,5.2,25.8,894.5,650.06,495.3
2018,7,4,14,30,914.0,100.0,5.2,25.6,866.0,598.26,455.08
2018,7,4,14,45,908.0,97.5,5.2,25.45,832.0,544.29,411.94
2018,7,4,15,0,902.0,95.0,5.2,25.3,798.0,489.28,366.69
2018,7,4,15,15,891.5,93.5,5.2,25.3,758.0,432.49,318.59
2018,7,4,15,30,881.0,92.0,5.2,25.3,718.0,375.6,269.28
2018,7,4,15,45,870.0,89.0,5.15,24.6,675.0,317.55,218.94
2018,7,4,16,0,859.0,86.0,5.1,23.9,632.0,259.96,168.97
2018,7,4,16,15,845.5,82.5,5.05,23.4,585.5,202.29,120.87
2018,7,4,16,30,832.0,79.0,5.0,22.9,539.0,145.84,79.31
2018,7,4,16,45,811.0,76.0,4.95,22.4,489.5,82.87,44.43
2018,7,4,17,0,790.0,73.0,4.9,21.9,440.0,53.68,40.76
2018,7,4,17,15,760.5,69.5,4.8,21.3,389.0,52.31,39.83
2018,7,4,17,30,731.0,66.0,4.7,20.7,338.0,50.9,38.82
2018,7,4,17,45,691.0,61.5,4.6,20.05,288.0,48.55,36.94
2018,7,4,18,0,651.0,57.0,4.5,19.4,238.0,46.14,34.91
2018,7,4,18,15,590.0,51.5,4.25,18.8,190.5,39.07,28.66
2018,7,4,18,30,529.0,46.0,4.0,18.2,143.0,35.89,25.65
2018,7,4,18,45,433.5,38.0,3.7,17.55,102.0,30.37,20.38
2018,7,4,19,0,338.0,30.0,3.4,16.9,61.0,24.74,13.68
2018,7,4,19,15,203.5,19.0,3.25,16.5,34.5,15.95,0.0
2018,7,4,19,30,69.0,8.0,3.1,16.1,8.0,7.28,0.0
2018,7,4,19,45,34.5,4.0,3.0,15.7,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,5,4,45,60.0,6.0,1.85,11.55,7.0,0.0,0.0
2018,7,5,5,0,120.0,12.0,2.0,12.0,14.0,32.13,0.0
2018,7,5,5,15,261.0,22.0,2.25,12.7,44.5,93.43,22.87
2018,7,5,5,30,402.0,32.0,2.5,13.4,75.0,166.74,116.56
2018,7,5,5,45,489.0,38.0,2.75,14.15,117.5,227.95,173.56
2018,7,5,6,0,576.0,44.0,3.0,14.9,160.0,296.52,234.71
2018,7,5,6,15,632.0,49.5,2.95,15.5,209.0,361.35,291.96
2018,7,5,6,30,688.0,55.0,2.9,16.1,258.0,431.07,351.19
2018,7,5,6,45,726.0,59.0,2.9,16.75,309.0,493.34,402.39
2018,7,5,7,0,764.0,63.0,2.9,17.4,360.0,557.79,453.22
2018,7,5,7,15,790.0,65.5,2.8,18.1,410.0,614.27,495.57
2018,7,5,7,30,816.0,68.0,2.7,18.8,460.0,665.77,531.41
2018,7,5,7,45,837.0,70.5,2.6,19.45,510.0,718.3,566.09
2018,7,5,8,0,858.0,73.0,2.5,20.1,560.0,770.06,599.12
2018,7,5,8,15,873.0,75.5,2.4,20.8,607.0,815.74,626.79
2018,7,5,8,30,888.0,78.0,2.3,21.5,654.0,859.58,652.45
2018,7,5,8,45,899.5,79.5,2.2,22.15,697.0,897.03,673.23
2018,7,5,9,0,911.0,81.0,2.1,22.8,740.0,931.91,691.86
2018,7,5,9,15,921.0,82.0,2.0,23.5,779.0,962.04,706.81
2018,7,5,9,30,931.0,83.0,1.9,24.2,818.0,989.11,719.49
2018,7,5,9,45,939.5,83.0,1.85,24.9,852.0,1010.38,728.9
2018,7,5,10,0,948.0,83.0,1.8,25.6,886.0,1028.22,736.12
2018,7,5,10,15,953.0,84.0,1.75,26.25,913.5,1040.12,739.78
2018,7,5,10,30,958.0,85.0,1.7,26.9,941.0,1048.27,741.21
2018,7,5,10,45,960.5,86.0,1.7,27.55,961.0,1050.11,739.61
2018,7,5,11,0,963.0,87.0,1.7,28.2,981.0,1048.11,735.86
2018,7,5,11,15,965.5,87.5,1.7,28.7,995.0,1041.74,730.04
2018,7,5,11,30,968.0,88.0,1.7,29.2,1009.0,1031.56,722.07
2018,7,5,11,45,969.0,88.0,1.75,29.75,1015.5,1015.68,711.31
2018,7,5,12,0,970.0,88.0,1.8,30.3,1022.0,996.18,698.44
2018,7,5,12,15,965.0,91.5,1.95,30.6,1020.5,971.05,683.99
2018,7,5,12,30,960.0,95.0,2.1,30.9,1019.0,942.69,667.34
2018,7,5,12,45,952.5,99.5,2.2,31.25,1009.5,910.09,647.15
2018,7,5,13,0,945.0,104.0,2.3,31.6,1000.0,874.76,625.04
2018,7,5,13,15,943.0,102.0,2.45,31.75,984.5,835.41,600.94
2018,7,5,13,30,941.0,100.0,2.6,31.9,969.0,793.44,574.71
2018,7,5,13,45,937.0,99.5,2.75,32.0,947.0,748.93,546.22
2018,7,5,14,0,933.0,99.0,2.9,32.1,925.0,702.27,513.72
2018,7,5,14,15,926.5,97.5,3.0,32.05,895.5,651.3,477.31
2018,7,5,14,30,920.0,96.0,3.1,32.0,866.0,598.86,438.68
2018,7,5,14,45,913.5,93.5,3.2,31.9,831.5,544.34,397.36
2018,7,5,15,0,907.0,91.0,3.3,31.8,797.0,488.83,353.84
2018,7,5,15,15,896.5,89.5,3.3,31.8,757.5,431.79,307.5
2018,7,5,15,30,886.0,88.0,3.3,31.8,718.0,374.64,259.85
2018,7,5,15,45,874.5,85.0,3.35,31.35,674.0,316.17,210.88
2018,7,5,16,0,863.0,82.0,3.4,30.9,630.0,258.23,162.22
2018,7,5,16,15,848.0,79.0,3.4,30.5,583.0,200.48,115.62
2018,7,5,16,30,833.0,76.0,3.4,30.1,536.0,144.12,75.41
2018,7,5,16,45,812.0,72.5,3.35,29.7,486.0,80.7,41.13
2018,7,5,17,0,791.0,69.0,3.3,29.3,436.0,50.77,37.03
2018,7,5,17,15,761.0,65.5,3.2,28.6,385.0,49.28,36.04
2018,7,5,17,30,731.0,62.0,3.1,27.9,334.0,47.73,34.94
2018,7,5,17,45,654.5,58.5,2.95,27.2,275.0,45.86,33.52
2018,7,5,18,0,578.0,55.0,2.8,26.5,216.0,40.3,28.87
2018,7,5,18,15,381.0,42.0,2.6,25.35,139.5,30.65,20.64
2018,7,5,18,30,184.0,29.0,2.4,24.2,63.0,21.78,12.96
2018,7,5,18,45,138.5,22.0,2.15,23.05,43.0,16.75,8.43
2018,7,5,19,0,93.0,15.0,1.9,21.9,23.0,11.56,3.2
2018,7,5,19,15,59.0,9.5,2.25,21.55,13.5,7.42,0.0
2018,7,5,19,30,25.0,4.0,2.6,21.2,4.0,3.64,0.0
2018,7,5,19,45,12.5,2.0,2.9,20.85,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,20.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,19.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,18.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,6,4,45,5.5,1.5,2.75,17.05,1.5,0.0,0.0
2018,7,6,5,0,11.0,3.0,2.8,17.1,3.0,4.66,0.0
2018,7,6,5,15,5.5,5.5,2.85,17.35,5.5,6.2,0.0
2018,7,6,5,30,0.0,8.0,2.9,17.6,8.0,7.02,0.0
2018,7,6,5,45,0.0,11.0,2.95,17.85,11.0,9.65,2.35
2018,7,6,6,0,0.0,14.0,3.0,18.1,14.0,12.3,4.69
2018,7,6,6,15,0.0,15.5,2.9,18.45,15.5,13.62,5.87
2018,7,6,6,30,0.0,17.0,2.8,18.8,17.0,14.95,7.01
2018,7,6,6,45,0.0,22.0,2.75,19.15,22.0,19.36,10.72
2018,7,6,7,0,0.0,27.0,2.7,19.5,27.0,23.78,14.39
2018,7,6,7,15,26.5,98.5,2.7,19.95,111.0,110.97,87.31
2018,7,6,7,30,53.0,170.0,2.7,20.4,195.0,205.5,163.92
2018,7,6,7,45,38.0,164.0,2.75,20.9,183.0,188.41,148.96
2018,7,6,8,0,23.0,158.0,2.8,21.4,171.0,170.7,133.74
2018,7,6,8,15,15.5,155.0,2.65,22.0,164.0,153.63,119.23
2018,7,6,8,30,8.0,152.0,2.5,22.6,157.0,144.43,111.05
2018,7,6,8,45,4.0,117.5,2.4,23.2,120.0,108.57,81.95
2018,7,6,9,0,0.0,83.0,2.3,23.8,83.0,73.65,53.65
2018,7,6,9,15,0.0,82.0,2.25,24.55,82.0,72.8,52.71
2018,7,6,9,30,0.0,81.0,2.2,25.3,81.0,71.95,51.76
2018,7,6,9,45,4.5,137.5,2.15,26.05,141.5,127.78,95.36
2018,7,6,10,0,9.0,194.0,2.1,26.8,202.0,184.67,138.63
2018,7,6,10,15,16.0,240.5,2.2,27.85,255.0,235.15,176.03
2018,7,6,10,30,23.0,287.0,2.3,28.9,308.0,298.08,221.72
2018,7,6,10,45,197.0,305.5,2.35,29.95,488.0,515.09,381.81
2018,7,6,11,0,371.0,324.0,2.4,31.0,668.0,716.52,520.32
2018,7,6,11,15,505.5,295.0,2.55,31.7,771.5,812.69,584.61
2018,7,6,11,30,640.0,266.0,2.7,32.4,875.0,906.58,646.32
2018,7,6,11,45,684.5,238.0,2.8,33.1,893.5,907.46,645.76
2018,7,6,12,0,729.0,210.0,2.9,33.8,912.0,903.98,642.25
2018,7,6,12,15,695.5,228.5,3.1,34.0,898.0,869.81,620.98
2018,7,6,12,30,662.0,247.0,3.3,34.2,884.0,833.91,597.44
2018,7,6,12,45,748.5,198.0,3.45,34.4,912.5,832.89,598.5
2018,7,6,13,0,835.0,149.0,3.6,34.6,941.0,824.63,593.53
2018,7,6,13,15,865.5,127.5,3.75,34.6,937.0,797.76,576.76
2018,7,6,13,30,896.0,106.0,3.9,34.6,933.0,765.93,556.61
2018,7,6,13,45,738.0,188.0,4.05,34.6,858.5,688.79,502.11
2018,7,6,14,0,580.0,270.0,4.2,34.6,784.0,617.69,450.07
2018,7,6,14,15,490.5,304.0,4.3,34.4,729.0,559.35,407.93
2018,7,6,14,30,401.0,338.0,4.4,34.2,674.0,506.06,368.97
2018,7,6,14,45,574.5,244.0,4.5,34.0,703.0,491.97,358.85
2018,7,6,15,0,748.0,150.0,4.6,33.8,732.0,462.54,335.01
2018,7,6,15,15,800.5,119.0,4.6,33.8,713.0,413.75,294.75
2018,7,6,15,30,853.0,88.0,4.6,33.8,694.0,363.96,251.86
2018,7,6,15,45,838.0,87.0,4.6,32.95,651.0,307.95,205.27
2018,7,6,16,0,823.0,86.0,4.6,32.1,608.0,252.85,159.31
2018,7,6,16,15,809.0,82.0,4.6,31.4,562.5,196.79,114.22
2018,7,6,16,30,795.0,78.0,4.6,30.7,517.0,134.38,69.16
2018,7,6,16,45,748.0,80.5,4.55,30.05,462.5,84.16,45.11
2018,7,6,17,0,701.0,83.0,4.5,29.4,408.0,60.45,45.11
2018,7,6,17,15,686.0,75.5,4.4,28.55,363.0,56.43,42.06
2018,7,6,17,30,671.0,68.0,4.3,27.7,318.0,52.13,38.69
2018,7,6,17,45,634.5,62.0,4.15,26.85,270.0,44.46,32.38
2018,7,6,18,0,598.0,56.0,4.0,26.0,222.0,41.19,29.69
2018,7,6,18,15,531.0,50.5,3.95,25.35,176.0,38.04,26.95
2018,7,6,18,30,464.0,45.0,3.9,24.7,130.0,34.85,24.01
2018,7,6,18,45,392.0,36.5,3.85,24.0,93.5,28.97,18.57
2018,7,6,19,0,320.0,28.0,3.8,23.3,57.0,22.88,11.68
2018,7,6,19,15,193.0,18.0,3.75,22.95,32.5,15.02,0.0
2018,7,6,19,30,66.0,8.0,3.7,22.6,8.0,7.28,0.0
2018,7,6,19,45,33.0,4.0,3.7,22.25,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,21.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,20.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.55,18.75,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,7,4,45,48.5,4.5,2.25,16.1,5.5,0.0,0.0
2018,7,7,5,0,97.0,9.0,2.5,16.3,11.0,25.18,0.0
2018,7,7,5,15,243.5,19.5,2.55,16.85,41.0,85.99,10.74
2018,7,7,5,30,390.0,30.0,2.6,17.4,71.0,160.66,109.44
2018,7,7,5,45,477.0,36.5,2.65,17.95,113.0,221.47,165.75
2018,7,7,6,0,564.0,43.0,2.7,18.5,155.0,289.86,225.91
2018,7,7,6,15,619.5,48.0,2.7,19.35,202.5,353.22,280.97
2018,7,7,6,30,675.0,53.0,2.7,20.2,250.0,421.42,337.91
2018,7,7,6,45,714.5,57.0,2.7,21.0,301.0,483.86,388.26
2018,7,7,7,0,754.0,61.0,2.7,21.8,352.0,548.69,438.33
2018,7,7,7,15,781.0,64.0,2.75,22.75,402.5,606.01,480.66
2018,7,7,7,30,808.0,67.0,2.8,23.7,453.0,658.5,516.79
2018,7,7,7,45,828.5,69.0,2.85,24.6,502.0,709.82,550.31
2018,7,7,8,0,849.0,71.0,2.9,25.5,551.0,760.36,582.39
2018,7,7,8,15,865.0,73.0,3.0,26.25,598.0,806.08,611.0
2018,7,7,8,30,881.0,75.0,3.1,27.0,645.0,850.05,637.92
2018,7,7,8,45,893.0,77.0,3.2,27.75,688.5,888.45,660.65
2018,7,7,9,0,905.0,79.0,3.3,28.5,732.0,924.33,681.44
2018,7,7,9,15,914.0,81.0,3.4,29.15,771.0,954.64,698.62
2018,7,7,9,30,923.0,83.0,3.5,29.8,810.0,981.87,713.7
2018,7,7,9,45,930.0,84.0,3.6,30.4,843.5,1002.77,724.77
2018,7,7,10,0,937.0,85.0,3.7,31.0,877.0,1020.22,733.67
2018,7,7,10,15,942.5,86.0,3.8,31.4,904.5,1032.59,739.98
2018,7,7,10,30,948.0,87.0,3.9,31.8,932.0,1041.26,744.03
2018,7,7,10,45,952.0,87.5,3.95,32.2,953.0,1044.13,744.18
2018,7,7,11,0,956.0,88.0,4.0,32.6,974.0,1043.19,742.06
2018,7,7,11,15,959.0,88.0,4.1,32.8,988.5,1036.92,737.62
2018,7,7,11,30,962.0,88.0,4.2,33.0,1003.0,1026.86,730.89
2018,7,7,11,45,963.5,88.5,4.3,33.15,1010.0,1012.11,721.41
2018,7,7,12,0,965.0,89.0,4.4,33.3,1017.0,993.71,709.65
2018,7,7,12,15,958.0,93.5,4.45,33.4,1014.5,967.85,692.99
2018,7,7,12,30,951.0,98.0,4.5,33.5,1012.0,938.84,674.32
2018,7,7,12,45,891.0,132.5,4.55,33.6,983.5,888.61,641.61
2018,7,7,13,0,831.0,167.0,4.6,33.7,955.0,844.91,613.08
2018,7,7,13,15,694.5,233.0,4.65,33.7,884.5,765.73,558.19
2018,7,7,13,30,558.0,299.0,4.7,33.7,814.0,689.61,503.36
2018,7,7,13,45,472.5,335.5,4.8,33.65,764.5,630.94,461.38
2018,7,7,14,0,387.0,372.0,4.9,33.6,715.0,577.33,422.4
2018,7,7,14,15,381.5,361.0,5.0,33.4,690.0,540.67,396.59
2018,7,7,14,30,376.0,350.0,5.1,33.2,665.0,503.94,370.12
2018,7,7,14,45,288.0,355.5,5.15,32.95,591.0,438.36,322.12
2018,7,7,15,0,200.0,361.0,5.2,32.7,517.0,385.39,283.32
2018,7,7,15,15,263.0,327.5,5.2,32.7,521.5,363.78,266.11
2018,7,7,15,30,326.0,294.0,5.2,32.7,526.0,339.83,245.79
2018,7,7,15,45,482.5,223.0,5.35,31.9,541.5,302.78,212.68
2018,7,7,16,0,639.0,152.0,5.5,31.1,557.0,251.12,165.65
2018,7,7,16,15,729.0,114.0,5.5,30.4,542.5,195.87,117.47
2018,7,7,16,30,819.0,76.0,5.5,29.7,528.0,143.31,75.58
2018,7,7,16,45,800.5,72.5,5.5,29.0,479.5,80.77,41.38
2018,7,7,17,0,782.0,69.0,5.5,28.3,431.0,50.71,37.16
2018,7,7,17,15,698.5,74.5,5.4,27.4,369.5,55.76,41.71
2018,7,7,17,30,615.0,80.0,5.3,26.5,308.0,56.03,42.22
2018,7,7,17,45,617.0,67.5,5.2,25.6,267.5,48.53,36.04
2018,7,7,18,0,619.0,55.0,5.1,24.7,227.0,40.54,29.3
2018,7,7,18,15,572.0,48.5,4.95,23.85,182.5,36.61,25.9
2018,7,7,18,30,525.0,42.0,4.8,23.0,138.0,32.53,22.21
2018,7,7,18,45,441.5,35.0,4.65,22.15,99.0,27.79,17.73
2018,7,7,19,0,358.0,28.0,4.5,21.3,60.0,22.97,11.79
2018,7,7,19,15,209.0,17.0,4.45,20.8,33.0,14.1,0.0
2018,7,7,19,30,60.0,6.0,4.4,20.3,6.0,5.46,0.0
2018,7,7,19,45,30.0,3.0,4.35,19.8,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,19.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,17.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,17.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,16.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,4,45,49.0,4.5,3.65,14.05,5.5,0.0,0.0
2018,7,8,5,0,98.0,9.0,3.7,14.2,11.0,25.3,0.0
2018,7,8,5,15,246.0,19.0,3.75,14.8,40.5,85.62,4.96
2018,7,8,5,30,394.0,29.0,3.8,15.4,70.0,160.53,109.66
2018,7,8,5,45,480.5,36.0,3.8,16.0,112.0,221.85,167.4
2018,7,8,6,0,567.0,43.0,3.8,16.6,154.0,290.73,228.74
2018,7,8,6,15,622.0,48.0,3.8,17.5,202.0,354.04,284.57
2018,7,8,6,30,677.0,53.0,3.8,18.4,250.0,422.14,342.33
2018,7,8,6,45,714.5,57.0,3.75,19.35,300.0,483.59,392.54
2018,7,8,7,0,752.0,61.0,3.7,20.3,350.0,547.22,442.28
2018,7,8,7,15,778.5,64.0,3.75,21.05,400.0,604.15,485.5
2018,7,8,7,30,805.0,67.0,3.8,21.8,450.0,656.21,522.5
2018,7,8,7,45,824.0,70.0,3.85,22.55,499.0,707.52,557.1
2018,7,8,8,0,843.0,73.0,3.9,23.3,548.0,757.93,590.21
2018,7,8,8,15,858.5,75.5,3.95,24.1,595.0,803.63,619.13
2018,7,8,8,30,874.0,78.0,4.0,24.9,642.0,847.57,646.27
2018,7,8,8,45,885.5,80.0,4.1,25.7,685.0,885.34,668.91
2018,7,8,9,0,897.0,82.0,4.2,26.5,728.0,920.58,689.56
2018,7,8,9,15,903.5,85.0,4.25,27.1,766.0,949.52,706.02
2018,7,8,9,30,910.0,88.0,4.3,27.7,804.0,975.27,720.28
2018,7,8,9,45,913.0,92.0,4.4,28.3,836.5,995.38,731.03
2018,7,8,10,0,916.0,96.0,4.5,28.9,869.0,1011.89,739.46
2018,7,8,10,15,922.0,97.0,4.55,29.35,897.0,1024.5,745.56
2018,7,8,10,30,928.0,98.0,4.6,29.8,925.0,1033.47,749.4
2018,7,8,10,45,932.0,99.0,4.65,30.2,946.0,1036.75,749.79
2018,7,8,11,0,936.0,100.0,4.7,30.6,967.0,1036.26,747.93
2018,7,8,11,15,938.5,100.5,4.8,30.8,981.0,1030.01,743.63
2018,7,8,11,30,941.0,101.0,4.9,31.0,995.0,1020.05,737.03
2018,7,8,11,45,942.5,101.0,4.95,31.2,1002.0,1004.96,726.77
2018,7,8,12,0,944.0,101.0,5.0,31.4,1009.0,986.32,714.29
2018,7,8,12,15,944.0,101.0,5.1,31.45,1008.5,962.85,699.48
2018,7,8,12,30,944.0,101.0,5.2,31.5,1008.0,936.11,682.46
2018,7,8,12,45,942.5,101.0,5.3,31.5,1000.0,904.91,662.51
2018,7,8,13,0,941.0,101.0,5.4,31.5,992.0,870.75,640.43
2018,7,8,13,15,938.0,100.5,5.45,31.4,977.0,832.13,615.12
2018,7,8,13,30,935.0,100.0,5.5,31.3,962.0,790.94,587.84
2018,7,8,13,45,930.5,99.0,5.55,31.2,939.5,745.87,557.42
2018,7,8,14,0,926.0,98.0,5.6,31.1,917.0,698.71,523.04
2018,7,8,14,15,920.0,97.0,5.6,30.9,888.5,648.76,485.82
2018,7,8,14,30,914.0,96.0,5.6,30.7,860.0,597.29,446.46
2018,7,8,14,45,906.0,94.5,5.6,30.45,825.5,543.08,404.03
2018,7,8,15,0,898.0,93.0,5.6,30.2,791.0,488.02,359.65
2018,7,8,15,15,888.0,91.0,5.6,30.2,751.5,431.14,312.29
2018,7,8,15,30,878.0,89.0,5.6,30.2,712.0,374.12,263.68
2018,7,8,15,45,865.0,87.0,5.6,29.5,668.5,316.35,214.49
2018,7,8,16,0,852.0,85.0,5.6,28.8,625.0,259.25,165.79
2018,7,8,16,15,836.5,81.5,5.6,28.3,577.5,201.51,118.45
2018,7,8,16,30,821.0,78.0,5.6,27.8,530.0,145.23,77.59
2018,7,8,16,45,799.5,75.0,5.55,27.3,481.0,82.76,43.22
2018,7,8,17,0,778.0,72.0,5.5,26.8,432.0,52.89,39.25
2018,7,8,17,15,749.5,68.0,5.45,26.0,381.5,51.14,38.04
2018,7,8,17,30,721.0,64.0,5.4,25.2,331.0,49.29,36.7
2018,7,8,17,45,681.0,59.5,5.3,24.45,281.5,46.89,34.81
2018,7,8,18,0,641.0,55.0,5.2,23.7,232.0,44.42,32.78
2018,7,8,18,15,582.0,49.0,5.1,22.85,185.0,37.08,26.41
2018,7,8,18,30,523.0,43.0,5.0,22.0,138.0,33.39,23.04
2018,7,8,18,45,431.5,35.5,4.85,21.15,98.0,28.23,18.18
2018,7,8,19,0,340.0,28.0,4.7,20.3,58.0,22.97,11.77
2018,7,8,19,15,197.5,17.0,4.7,19.75,32.0,14.12,0.0
2018,7,8,19,30,55.0,6.0,4.7,19.2,6.0,5.46,0.0
2018,7,8,19,45,27.5,3.0,4.7,18.65,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.5,5.0,3.5,13.9,5.5,0.0,0.0
2018,7,9,5,0,93.0,10.0,3.6,14.1,11.0,25.27,0.0
2018,7,9,5,15,239.0,20.0,3.6,14.7,40.0,84.47,0.0
2018,7,9,5,30,385.0,30.0,3.6,15.3,69.0,158.74,107.89
2018,7,9,5,45,473.5,36.5,3.6,15.95,110.5,219.75,165.61
2018,7,9,6,0,562.0,43.0,3.6,16.6,152.0,288.38,226.66
2018,7,9,6,15,617.5,48.0,3.55,17.5,200.0,351.67,282.4
2018,7,9,6,30,673.0,53.0,3.5,18.4,248.0,419.8,340.07
2018,7,9,6,45,711.0,57.0,3.5,19.3,298.0,481.35,390.43
2018,7,9,7,0,749.0,61.0,3.5,20.2,348.0,545.15,440.43
2018,7,9,7,15,775.0,64.5,3.4,21.05,398.0,602.26,483.12
2018,7,9,7,30,801.0,68.0,3.3,21.9,448.0,659.72,523.35
2018,7,9,7,45,821.0,70.5,3.2,22.8,497.0,705.77,552.88
2018,7,9,8,0,841.0,73.0,3.1,23.7,546.0,756.3,584.76
2018,7,9,8,15,856.0,76.0,3.05,24.65,593.0,802.16,612.52
2018,7,9,8,30,871.0,79.0,3.0,25.6,640.0,846.22,638.34
2018,7,9,8,45,882.0,81.0,2.9,26.55,682.5,883.49,658.61
2018,7,9,9,0,893.0,83.0,2.8,27.5,725.0,918.23,676.72
2018,7,9,9,15,900.0,85.5,2.8,28.4,763.0,947.02,691.46
2018,7,9,9,30,907.0,88.0,2.8,29.3,801.0,972.67,704.03
2018,7,9,9,45,912.0,91.0,2.85,30.25,834.0,993.62,713.77
2018,7,9,10,0,917.0,94.0,2.9,31.2,867.0,1011.07,721.27
2018,7,9,10,15,921.0,95.5,2.9,32.1,893.5,1022.31,724.6
2018,7,9,10,30,925.0,97.0,2.9,33.0,920.0,1029.89,725.75
2018,7,9,10,45,928.0,98.0,2.95,33.85,940.5,1032.22,724.32
2018,7,9,11,0,931.0,99.0,3.0,34.7,961.0,1030.81,720.73
2018,7,9,11,15,933.5,100.0,3.05,35.15,975.5,1025.16,715.84
2018,7,9,11,30,936.0,101.0,3.1,35.6,990.0,1015.78,708.78
2018,7,9,11,45,937.0,101.5,3.2,36.1,996.5,1000.81,698.6
2018,7,9,12,0,938.0,102.0,3.3,36.6,1003.0,982.3,686.3
2018,7,9,12,15,938.5,101.0,3.45,36.75,1002.5,958.48,672.01
2018,7,9,12,30,939.0,100.0,3.6,36.9,1002.0,931.4,655.58
2018,7,9,12,45,938.0,100.0,3.75,37.05,994.5,900.8,636.78
2018,7,9,13,0,937.0,100.0,3.9,37.2,987.0,867.21,615.9
2018,7,9,13,15,935.0,99.5,4.05,37.1,973.0,829.53,592.75
2018,7,9,13,30,933.0,99.0,4.2,37.0,959.0,789.21,567.57
2018,7,9,13,45,929.0,98.5,4.4,36.9,937.5,745.0,539.48
2018,7,9,14,0,925.0,98.0,4.6,36.8,916.0,698.66,507.34
2018,7,9,14,15,919.0,97.0,4.75,36.55,887.5,648.73,471.96
2018,7,9,14,30,913.0,96.0,4.9,36.3,859.0,597.28,434.5
2018,7,9,14,45,905.0,94.5,5.05,36.0,824.5,543.09,393.83
2018,7,9,15,0,897.0,93.0,5.2,35.7,790.0,488.05,351.07
2018,7,9,15,15,887.0,91.0,5.2,35.7,750.5,431.19,304.94
2018,7,9,15,30,877.0,89.0,5.2,35.7,711.0,374.19,257.57
2018,7,9,15,45,864.5,86.0,5.45,34.85,667.0,315.79,209.41
2018,7,9,16,0,852.0,83.0,5.7,34.0,623.0,258.03,161.46
2018,7,9,16,15,837.5,80.0,5.75,33.35,576.5,200.82,115.48
2018,7,9,16,30,823.0,77.0,5.8,32.7,530.0,144.92,75.69
2018,7,9,16,45,803.0,73.5,5.85,32.05,481.0,82.0,41.58
2018,7,9,17,0,783.0,70.0,5.9,31.4,432.0,51.48,37.29
2018,7,9,17,15,754.5,66.0,5.8,30.5,381.5,49.67,36.06
2018,7,9,17,30,726.0,62.0,5.7,29.6,331.0,47.76,34.7
2018,7,9,17,45,687.5,57.5,5.65,28.65,281.5,45.3,32.82
2018,7,9,18,0,649.0,53.0,5.6,27.7,232.0,42.76,30.78
2018,7,9,18,15,590.0,47.5,5.45,26.75,185.0,39.2,27.74
2018,7,9,18,30,531.0,42.0,5.3,25.8,138.0,32.6,21.95
2018,7,9,18,45,440.0,34.5,5.1,24.8,98.0,27.4,17.15
2018,7,9,19,0,349.0,27.0,4.9,23.8,58.0,22.09,10.77
2018,7,9,19,15,203.0,16.5,4.85,23.3,32.0,15.01,0.0
2018,7,9,19,30,57.0,6.0,4.8,22.8,6.0,5.46,0.0
2018,7,9,19,45,28.5,3.0,4.75,22.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,21.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.65,21.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,21.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,20.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,20.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,20.55,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,20.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,20.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,19.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,19.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,19.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.95,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,18.65,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,4,45,54.0,5.0,2.35,16.1,5.5,0.0,0.0
2018,7,10,5,0,108.0,10.0,2.7,16.4,11.0,27.8,0.0
2018,7,10,5,15,263.0,18.5,2.95,16.9,40.0,88.1,0.0
2018,7,10,5,30,418.0,27.0,3.2,17.4,69.0,162.08,107.95
2018,7,10,5,45,504.0,33.5,3.45,17.9,111.5,224.52,167.39
2018,7,10,6,0,590.0,40.0,3.7,18.4,154.0,296.1,230.9
2018,7,10,6,15,645.0,45.0,3.65,19.25,202.5,360.55,287.45
2018,7,10,6,30,700.0,50.0,3.6,20.1,251.0,429.83,345.83
2018,7,10,6,45,737.0,53.5,3.55,20.95,301.5,491.58,396.08
2018,7,10,7,0,774.0,57.0,3.5,21.8,352.0,555.44,445.77
2018,7,10,7,15,800.5,60.0,3.4,22.95,403.0,608.69,484.81
2018,7,10,7,30,827.0,63.0,3.3,24.1,454.0,666.66,524.03
2018,7,10,7,45,848.5,65.0,3.2,25.2,504.5,719.7,557.78
2018,7,10,8,0,870.0,67.0,3.1,26.3,555.0,771.99,589.86
2018,7,10,8,15,885.0,69.0,3.0,27.25,602.5,817.84,616.79
2018,7,10,8,30,900.0,71.0,2.9,28.2,650.0,861.82,641.7
2018,7,10,8,45,912.0,73.0,2.85,29.15,694.0,900.99,663.07
2018,7,10,9,0,924.0,75.0,2.8,30.1,738.0,937.58,682.3
2018,7,10,9,15,929.5,78.5,2.75,30.95,777.0,966.97,696.78
2018,7,10,9,30,935.0,82.0,2.7,31.8,816.0,993.03,708.96
2018,7,10,9,45,938.5,86.0,2.7,32.65,849.5,1014.21,718.4
2018,7,10,10,0,942.0,90.0,2.7,33.5,883.0,1031.71,725.53
2018,7,10,10,15,949.0,90.5,2.75,33.95,912.0,1045.14,731.84
2018,7,10,10,30,956.0,91.0,2.8,34.4,941.0,1054.86,735.97
2018,7,10,10,45,960.0,91.5,2.85,34.85,962.5,1057.79,736.05
2018,7,10,11,0,964.0,92.0,2.9,35.3,984.0,1056.86,733.94
2018,7,10,11,15,966.0,93.5,3.05,35.5,998.5,1051.11,730.64
2018,7,10,11,30,968.0,95.0,3.2,35.7,1013.0,1041.5,725.03
2018,7,10,11,45,969.5,95.0,3.3,35.9,1020.0,1026.13,715.51
2018,7,10,12,0,971.0,95.0,3.4,36.1,1027.0,1007.09,703.77
2018,7,10,12,15,969.5,95.5,3.6,36.0,1026.0,982.22,689.9
2018,7,10,12,30,968.0,96.0,3.8,35.9,1025.0,954.02,673.76
2018,7,10,12,45,964.0,96.5,3.95,35.85,1015.5,920.48,653.57
2018,7,10,13,0,960.0,97.0,4.1,35.8,1006.0,884.05,631.3
2018,7,10,13,15,957.5,97.0,4.25,35.55,991.0,845.6,607.93
2018,7,10,13,30,955.0,97.0,4.4,35.3,976.0,804.47,582.43
2018,7,10,13,45,950.5,96.0,4.55,35.05,953.5,758.53,553.3
2018,7,10,14,0,946.0,95.0,4.7,34.8,931.0,710.46,520.01
2018,7,10,14,15,940.5,94.0,4.85,34.4,902.5,659.84,484.37
2018,7,10,14,30,935.0,93.0,5.0,34.0,874.0,607.59,446.26
2018,7,10,14,45,927.5,91.0,5.15,33.55,839.0,552.08,404.47
2018,7,10,15,0,920.0,89.0,5.3,33.1,804.0,495.64,360.4
2018,7,10,15,15,910.0,87.5,5.3,33.1,764.0,437.92,313.02
2018,7,10,15,30,900.0,86.0,5.3,33.1,724.0,380.0,264.31
2018,7,10,15,45,887.0,84.0,5.45,31.95,679.5,320.9,215.16
2018,7,10,16,0,874.0,82.0,5.6,30.8,635.0,262.45,166.16
2018,7,10,16,15,858.5,79.0,5.65,30.0,587.5,203.73,118.47
2018,7,10,16,30,843.0,76.0,5.7,29.2,540.0,146.44,77.18
2018,7,10,16,45,821.5,73.5,5.75,28.4,490.0,82.93,42.54
2018,7,10,17,0,800.0,71.0,5.8,27.6,440.0,52.38,38.68
2018,7,10,17,15,772.5,67.0,5.75,26.55,389.0,50.58,37.48
2018,7,10,17,30,745.0,63.0,5.7,25.5,338.0,48.7,36.15
2018,7,10,17,45,704.5,58.5,5.6,24.5,287.5,46.24,34.25
2018,7,10,18,0,664.0,54.0,5.5,23.5,237.0,43.72,32.2
2018,7,10,18,15,603.0,48.5,5.4,22.55,189.0,40.18,29.12
2018,7,10,18,30,542.0,43.0,5.3,21.6,141.0,33.51,23.17
2018,7,10,18,45,445.5,36.0,5.15,20.7,100.0,28.78,18.64
2018,7,10,19,0,349.0,29.0,5.0,19.8,59.0,24.01,12.34
2018,7,10,19,15,202.0,17.5,4.95,19.25,32.5,15.92,0.0
2018,7,10,19,30,55.0,6.0,4.9,18.7,6.0,5.46,0.0
2018,7,10,19,45,27.5,3.0,4.85,18.15,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,17.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,16.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,11,4,45,46.0,4.5,2.5,13.85,5.0,0.0,0.0
2018,7,11,5,0,92.0,9.0,2.6,14.1,10.0,24.07,0.0
2018,7,11,5,15,240.0,19.0,2.7,14.7,38.5,82.81,0.0
2018,7,11,5,30,388.0,29.0,2.8,15.3,67.0,158.15,105.74
2018,7,11,5,45,478.0,35.5,2.85,15.9,108.5,219.7,164.86
2018,7,11,6,0,568.0,42.0,2.9,16.5,150.0,289.11,226.55
2018,7,11,6,15,624.0,47.0,2.85,17.15,198.0,352.95,282.89
2018,7,11,6,30,680.0,52.0,2.8,17.8,246.0,421.69,341.21
2018,7,11,6,45,719.0,56.0,2.7,18.5,297.0,484.22,392.23
2018,7,11,7,0,758.0,60.0,2.6,19.2,348.0,549.09,442.79
2018,7,11,7,15,786.0,63.0,2.55,20.0,399.0,607.42,486.23
2018,7,11,7,30,814.0,66.0,2.5,20.8,450.0,661.0,523.3
2018,7,11,7,45,834.5,68.5,2.45,21.6,499.5,713.37,557.45
2018,7,11,8,0,855.0,71.0,2.4,22.4,549.0,764.94,589.99
2018,7,11,8,15,871.0,73.0,2.35,23.25,596.5,811.08,617.69
2018,7,11,8,30,887.0,75.0,2.3,24.1,644.0,855.47,643.5
2018,7,11,8,45,899.0,76.5,2.3,24.95,687.5,893.68,664.97
2018,7,11,9,0,911.0,78.0,2.3,25.8,731.0,929.36,684.43
2018,7,11,9,15,916.5,81.5,2.3,26.65,769.5,958.46,699.3
2018,7,11,9,30,922.0,85.0,2.3,27.5,808.0,984.27,711.93
2018,7,11,9,45,924.5,89.5,2.3,28.3,841.0,1004.83,721.26
2018,7,11,10,0,927.0,94.0,2.3,29.1,874.0,1021.71,728.29
2018,7,11,10,15,933.0,95.0,2.35,29.85,902.0,1034.56,733.54
2018,7,11,10,30,939.0,96.0,2.4,30.6,930.0,1043.74,736.58
2018,7,11,10,45,943.5,96.5,2.45,31.35,951.5,1047.13,736.16
2018,7,11,11,0,948.0,97.0,2.5,32.1,973.0,1046.72,733.56
2018,7,11,11,15,950.5,98.0,2.65,32.65,987.5,1041.03,729.42
2018,7,11,11,30,953.0,99.0,2.8,33.2,1002.0,1031.54,723.0
2018,7,11,11,45,954.5,99.0,2.9,33.75,1009.0,1016.36,712.65
2018,7,11,12,0,956.0,99.0,3.0,34.3,1016.0,997.57,700.12
