Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,7,0,548.0,90.0,3.2,21.1,289.0,457.35,369.44
2018,7,21,7,15,583.0,96.5,3.25,21.8,336.5,515.17,413.91
2018,7,21,7,30,618.0,103.0,3.3,22.5,384.0,574.63,458.14
2018,7,21,7,45,645.0,108.0,3.35,23.2,431.5,627.61,496.16
2018,7,21,8,0,672.0,113.0,3.4,23.9,479.0,680.77,532.34
2018,7,21,8,15,693.0,117.5,3.45,24.6,524.5,728.2,563.36
2018,7,21,8,30,714.0,122.0,3.5,25.3,570.0,774.69,593.11
2018,7,21,8,45,730.5,125.0,3.55,26.0,612.0,810.04,614.55
2018,7,21,9,0,747.0,128.0,3.6,26.7,654.0,847.64,637.32
2018,7,21,9,15,695.0,159.0,3.7,27.3,670.0,854.92,639.6
2018,7,21,9,30,643.0,190.0,3.8,27.9,686.0,851.55,634.93
2018,7,21,9,45,596.5,223.5,3.9,28.5,699.5,850.25,631.29
2018,7,21,10,0,550.0,257.0,4.0,29.1,713.0,839.1,620.29
2018,7,21,10,15,521.5,279.5,4.1,29.5,724.0,836.72,616.32
2018,7,21,10,30,493.0,302.0,4.2,29.9,735.0,831.09,610.19
2018,7,21,10,45,576.0,268.0,4.3,30.35,785.5,880.04,644.05
2018,7,21,11,0,659.0,234.0,4.4,30.8,836.0,923.5,673.27
2018,7,21,11,15,728.5,198.5,4.5,31.1,874.0,947.29,687.9
2018,7,21,11,30,798.0,163.0,4.6,31.4,912.0,960.88,695.97
2018,7,21,11,45,791.0,168.0,4.7,31.7,915.5,943.57,683.87
2018,7,21,12,0,784.0,173.0,4.8,32.0,919.0,923.2,670.25
2018,7,21,12,15,801.0,162.5,4.9,32.1,924.5,907.27,660.14
2018,7,21,12,30,818.0,152.0,5.0,32.2,930.0,878.71,641.56
2018,7,21,12,45,827.0,145.0,5.1,32.3,926.0,853.42,625.16
2018,7,21,13,0,836.0,138.0,5.2,32.4,922.0,824.97,606.51
2018,7,21,13,15,833.0,137.0,5.25,32.35,907.5,789.06,582.78
2018,7,21,13,30,830.0,136.0,5.3,32.3,893.0,750.87,557.32
2018,7,21,13,45,826.0,134.0,5.4,32.2,872.0,709.0,528.21
2018,7,21,14,0,822.0,132.0,5.5,32.1,851.0,665.27,496.6
2018,7,21,14,15,816.0,129.0,5.5,31.85,823.5,617.78,461.51
2018,7,21,14,30,810.0,126.0,5.5,31.6,796.0,569.01,424.54
2018,7,21,14,45,801.5,124.0,5.55,31.35,763.5,516.87,384.16
2018,7,21,15,0,793.0,122.0,5.6,31.1,731.0,464.95,342.7
2018,7,21,15,15,781.0,119.0,5.6,31.1,692.5,410.47,297.8
2018,7,21,15,30,769.0,116.0,5.6,31.1,654.0,356.3,252.13
2018,7,21,15,45,754.5,113.0,5.65,30.3,612.0,301.96,206.48
2018,7,21,16,0,740.0,110.0,5.7,29.5,570.0,248.69,161.58
2018,7,21,16,15,722.5,104.5,5.7,28.85,524.5,194.25,117.43
2018,7,21,16,30,705.0,99.0,5.7,28.2,479.0,136.12,75.0
2018,7,21,16,45,680.0,95.0,5.7,27.55,432.0,86.03,49.04
2018,7,21,17,0,655.0,91.0,5.7,26.9,385.0,60.65,45.83
2018,7,21,17,15,620.5,85.5,5.55,26.1,337.0,58.66,44.45
2018,7,21,17,30,586.0,80.0,5.4,25.3,289.0,56.55,42.91
2018,7,21,17,45,532.0,73.5,5.3,24.5,240.5,53.41,40.41
2018,7,21,18,0,478.0,67.0,5.2,23.7,192.0,50.16,37.68
2018,7,21,18,15,396.0,58.5,5.05,23.0,147.0,44.98,33.09
2018,7,21,18,30,314.0,50.0,4.9,22.3,102.0,38.23,26.95
2018,7,21,18,45,230.5,37.5,4.7,21.6,68.5,29.07,18.4
2018,7,21,19,0,147.0,25.0,4.5,20.9,35.0,19.64,5.41
2018,7,21,19,15,79.0,13.5,4.45,20.45,18.5,12.28,0.0
2018,7,21,19,30,11.0,2.0,4.4,20.0,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,19.55,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,18.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,17.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,17.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,3.0,16.65,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,3.0,16.8,2.0,0.0,0.0
2018,7,22,5,15,103.0,14.0,3.1,17.25,21.5,35.62,0.0
2018,7,22,5,30,194.0,26.0,3.2,17.7,41.0,95.03,48.05
2018,7,22,5,45,288.0,37.0,3.25,18.15,77.0,155.13,113.15
2018,7,22,6,0,382.0,48.0,3.3,18.6,113.0,222.35,172.12
2018,7,22,6,15,448.0,56.5,3.3,19.15,157.0,284.55,226.55
2018,7,22,6,30,514.0,65.0,3.3,19.7,201.0,353.25,285.0
2018,7,22,6,45,561.0,71.0,3.3,20.25,248.5,414.5,335.85
2018,7,22,7,0,608.0,77.0,3.3,20.8,296.0,479.27,387.68
2018,7,22,7,15,642.0,82.0,3.35,21.45,344.5,537.4,432.5
2018,7,22,7,30,676.0,87.0,3.4,22.1,393.0,596.98,476.89
2018,7,22,7,45,701.5,91.0,3.45,22.75,441.0,647.4,512.18
2018,7,22,8,0,727.0,95.0,3.5,23.4,489.0,700.42,548.03
2018,7,22,8,15,747.0,98.0,3.55,24.05,535.0,747.29,578.62
2018,7,22,8,30,767.0,101.0,3.6,24.7,581.0,792.96,607.81
2018,7,22,8,45,783.0,103.5,3.65,25.35,624.0,833.0,632.56
2018,7,22,9,0,799.0,106.0,3.7,26.0,667.0,871.03,655.59
2018,7,22,9,15,810.0,109.0,3.75,26.55,705.5,893.49,668.01
2018,7,22,9,30,821.0,112.0,3.8,27.1,744.0,922.03,684.6
2018,7,22,9,45,829.0,114.5,3.9,27.65,777.0,944.21,697.08
2018,7,22,10,0,837.0,117.0,4.0,28.2,810.0,963.24,707.5
2018,7,22,10,15,843.5,118.5,4.05,28.55,837.5,976.45,714.41
2018,7,22,10,30,850.0,120.0,4.1,28.9,865.0,986.27,719.19
2018,7,22,10,45,854.0,122.0,4.2,29.25,886.0,990.62,720.8
2018,7,22,11,0,858.0,124.0,4.3,29.6,907.0,991.43,720.22
2018,7,22,11,15,860.5,125.0,4.35,29.8,921.0,986.19,715.98
2018,7,22,11,30,863.0,126.0,4.4,30.0,935.0,977.46,709.59
2018,7,22,11,45,863.5,126.5,4.5,30.2,941.5,962.86,699.73
2018,7,22,12,0,864.0,127.0,4.6,30.4,948.0,944.97,687.78
2018,7,22,12,15,867.0,125.0,4.7,30.55,948.5,923.85,673.99
2018,7,22,12,30,870.0,123.0,4.8,30.7,949.0,899.56,658.25
2018,7,22,12,45,873.0,120.0,4.9,30.8,943.0,871.27,639.89
2018,7,22,13,0,876.0,117.0,5.0,30.9,937.0,839.97,619.4
2018,7,22,13,15,873.0,115.5,5.1,30.85,922.0,802.31,594.78
2018,7,22,13,30,870.0,114.0,5.2,30.8,907.0,762.27,568.26
2018,7,22,13,45,865.0,113.0,5.3,30.75,885.5,719.0,538.74
2018,7,22,14,0,860.0,112.0,5.4,30.7,864.0,673.83,505.83
2018,7,22,14,15,853.5,111.0,5.45,30.4,836.5,626.02,470.48
2018,7,22,14,30,847.0,110.0,5.5,30.1,809.0,576.84,433.11
2018,7,22,14,45,838.0,108.0,5.6,29.8,775.0,524.41,392.29
2018,7,22,15,0,829.0,106.0,5.7,29.5,741.0,471.33,349.66
2018,7,22,15,15,817.0,104.0,5.7,29.5,702.5,416.62,304.03
2018,7,22,15,30,805.0,102.0,5.7,29.5,664.0,357.2,253.85
2018,7,22,15,45,790.0,99.5,5.75,28.45,621.0,301.09,206.43
2018,7,22,16,0,775.0,97.0,5.8,27.4,578.0,246.05,159.67
2018,7,22,16,15,755.5,93.5,5.8,26.85,531.5,190.79,114.31
2018,7,22,16,30,736.0,90.0,5.8,26.3,485.0,137.63,75.64
2018,7,22,16,45,710.0,86.5,5.75,25.75,437.0,86.5,49.36
2018,7,22,17,0,684.0,83.0,5.7,25.2,389.0,55.39,41.69
2018,7,22,17,15,650.0,78.5,5.6,24.6,340.5,53.87,40.65
2018,7,22,17,30,616.0,74.0,5.5,24.0,292.0,52.26,39.47
2018,7,22,17,45,569.0,67.5,5.45,23.45,244.0,48.95,36.75
2018,7,22,18,0,522.0,61.0,5.4,22.9,196.0,45.49,33.78
2018,7,22,18,15,455.0,53.5,5.25,22.35,152.5,40.98,29.73
2018,7,22,18,30,388.0,46.0,5.1,21.8,109.0,36.34,25.38
2018,7,22,18,45,292.5,35.0,5.0,21.25,73.5,28.27,17.7
2018,7,22,19,0,197.0,24.0,4.9,20.7,38.0,19.85,4.71
2018,7,22,19,15,104.5,13.0,4.85,20.4,20.0,11.82,0.0
2018,7,22,19,30,12.0,2.0,4.8,20.1,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,4.75,19.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,19.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,18.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,18.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.0,3.35,15.55,1.0,0.0,0.0
2018,7,23,5,0,17.0,2.0,3.4,15.6,2.0,0.0,0.0
2018,7,23,5,15,130.5,13.5,3.45,16.1,22.5,41.23,0.0
2018,7,23,5,30,244.0,25.0,3.5,16.6,43.0,108.29,51.9
2018,7,23,5,45,343.0,34.0,3.6,17.15,80.0,170.7,124.55
2018,7,23,6,0,442.0,43.0,3.7,17.7,117.0,240.74,186.78
2018,7,23,6,15,508.0,49.5,3.75,18.35,162.0,303.78,242.59
2018,7,23,6,30,574.0,56.0,3.8,19.0,207.0,373.26,302.21
2018,7,23,6,45,619.5,61.5,3.8,19.65,256.0,436.04,354.58
2018,7,23,7,0,665.0,67.0,3.8,20.3,305.0,500.12,406.07
2018,7,23,7,15,697.5,70.5,3.8,21.1,354.5,558.29,450.81
2018,7,23,7,30,730.0,74.0,3.8,21.9,404.0,617.57,494.39
2018,7,23,7,45,754.5,77.5,3.8,22.65,453.0,671.61,531.4
2018,7,23,8,0,779.0,81.0,3.8,23.4,502.0,725.36,567.21
2018,7,23,8,15,797.5,83.5,3.85,24.25,548.5,772.3,597.21
2018,7,23,8,30,816.0,86.0,3.9,25.1,595.0,810.45,620.41
2018,7,23,8,45,830.5,88.0,3.9,25.95,638.5,849.78,643.86
2018,7,23,9,0,845.0,90.0,3.9,26.8,682.0,886.93,665.37
2018,7,23,9,15,858.0,91.5,3.95,27.5,722.0,919.66,684.24
2018,7,23,9,30,871.0,93.0,4.0,28.2,762.0,949.66,701.1
2018,7,23,9,45,881.5,93.0,4.05,28.9,796.5,972.58,713.15
2018,7,23,10,0,892.0,93.0,4.1,29.6,831.0,992.31,723.11
2018,7,23,10,15,898.5,93.5,4.15,30.15,858.5,1005.22,729.09
2018,7,23,10,30,905.0,94.0,4.2,30.7,886.0,1014.58,732.86
2018,7,23,10,45,909.5,95.5,4.2,31.3,908.0,1019.33,733.33
2018,7,23,11,0,914.0,97.0,4.2,31.9,930.0,1020.35,731.53
2018,7,23,11,15,917.0,97.5,4.3,32.2,945.0,1015.08,727.32
2018,7,23,11,30,920.0,98.0,4.4,32.5,960.0,1006.1,720.85
2018,7,23,11,45,921.0,99.0,4.45,32.8,967.5,992.02,710.93
2018,7,23,12,0,922.0,100.0,4.5,33.1,975.0,974.37,698.83
2018,7,23,12,15,919.5,102.0,4.65,33.1,974.5,951.0,684.39
2018,7,23,12,30,917.0,104.0,4.8,33.1,974.0,924.4,668.01
2018,7,23,12,45,911.5,107.0,4.95,33.1,966.0,893.07,648.56
2018,7,23,13,0,906.0,110.0,5.1,33.1,958.0,858.99,627.07
2018,7,23,13,15,904.0,109.0,5.2,32.8,943.5,821.49,603.51
2018,7,23,13,30,902.0,108.0,5.3,32.5,929.0,781.41,577.88
2018,7,23,13,45,898.0,107.0,5.45,32.2,907.5,737.48,549.27
2018,7,23,14,0,894.0,106.0,5.6,31.9,886.0,691.47,516.67
2018,7,23,14,15,889.5,104.0,5.65,31.55,858.5,642.39,480.69
2018,7,23,14,30,885.0,102.0,5.7,31.2,831.0,591.69,442.43
2018,7,23,14,45,878.0,99.5,5.75,30.85,797.0,537.87,400.66
2018,7,23,15,0,871.0,97.0,5.8,30.5,763.0,483.13,356.83
2018,7,23,15,15,859.5,95.0,5.8,30.5,723.5,426.3,309.57
2018,7,23,15,30,848.0,93.0,5.8,30.5,684.0,369.51,261.24
2018,7,23,15,45,835.0,90.5,5.7,29.65,640.5,312.18,212.51
2018,7,23,16,0,822.0,88.0,5.6,28.8,597.0,255.54,164.27
2018,7,23,16,15,804.0,85.0,5.5,28.15,550.0,191.79,112.41
2018,7,23,16,30,786.0,82.0,5.4,27.5,503.0,136.23,72.22
2018,7,23,16,45,759.5,79.0,5.3,26.85,453.0,82.41,45.0
2018,7,23,17,0,733.0,76.0,5.2,26.2,403.0,56.1,42.13
2018,7,23,17,15,691.5,72.5,5.1,25.55,350.5,54.83,41.3
2018,7,23,17,30,650.0,69.0,5.0,24.9,298.0,48.82,36.37
2018,7,23,17,45,612.5,63.0,4.85,24.2,251.5,45.77,33.89
2018,7,23,18,0,575.0,57.0,4.7,23.5,205.0,42.57,31.17
2018,7,23,18,15,493.5,50.5,4.65,22.85,157.5,38.67,27.67
2018,7,23,18,30,412.0,44.0,4.6,22.2,110.0,34.72,23.93
2018,7,23,18,45,314.0,34.5,4.5,21.55,74.5,27.94,17.34
2018,7,23,19,0,216.0,25.0,4.4,20.9,39.0,20.94,4.21
2018,7,23,19,15,115.5,13.5,4.4,20.45,20.5,12.28,0.0
2018,7,23,19,30,15.0,2.0,4.4,20.0,2.0,0.0,0.0
2018,7,23,19,45,7.5,1.0,4.35,19.55,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,18.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,18.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,18.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,17.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,17.65,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,17.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,17.05,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.5,16.3,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.5,16.4,2.0,0.0,0.0
2018,7,24,5,15,125.0,14.0,3.55,16.85,22.0,40.42,0.0
2018,7,24,5,30,234.0,26.0,3.6,17.3,42.0,105.65,46.51
2018,7,24,5,45,334.0,35.5,3.65,17.7,79.0,169.16,122.83
2018,7,24,6,0,434.0,45.0,3.7,18.1,116.0,239.76,185.6
2018,7,24,6,15,501.0,51.5,3.7,18.7,161.0,302.98,241.49
2018,7,24,6,30,568.0,58.0,3.7,19.3,206.0,372.69,301.22
2018,7,24,6,45,614.5,63.0,3.75,19.95,255.0,435.19,353.39
2018,7,24,7,0,661.0,68.0,3.8,20.6,304.0,501.12,406.32
2018,7,24,7,15,694.5,72.5,3.75,21.25,354.0,558.82,450.8
2018,7,24,7,30,728.0,77.0,3.7,21.9,404.0,619.93,495.96
2018,7,24,7,45,753.5,79.5,3.65,22.6,453.0,673.53,532.5
2018,7,24,8,0,779.0,82.0,3.6,23.3,502.0,726.89,567.85
2018,7,24,8,15,799.0,84.5,3.65,24.1,549.5,775.13,598.81
2018,7,24,8,30,819.0,87.0,3.7,24.9,597.0,814.6,622.98
2018,7,24,8,45,835.0,88.5,3.7,25.7,641.0,854.82,647.05
2018,7,24,9,0,851.0,90.0,3.7,26.5,685.0,892.93,669.24
2018,7,24,9,15,857.5,94.0,3.8,27.2,723.0,922.54,686.19
2018,7,24,9,30,864.0,98.0,3.9,27.9,761.0,949.06,701.01
2018,7,24,9,45,867.0,103.5,3.95,28.6,794.0,970.57,712.16
2018,7,24,10,0,870.0,109.0,4.0,29.3,827.0,988.55,720.99
2018,7,24,10,15,878.5,109.0,4.1,29.8,855.5,1002.57,728.16
2018,7,24,10,30,887.0,109.0,4.2,30.3,884.0,1013.13,733.17
2018,7,24,10,45,893.0,109.0,4.3,30.85,906.0,1017.6,734.19
2018,7,24,11,0,899.0,109.0,4.4,31.4,928.0,1018.43,733.0
2018,7,24,11,15,902.5,110.0,4.45,31.75,943.0,1014.09,728.91
2018,7,24,11,30,906.0,111.0,4.5,32.1,958.0,1006.07,722.6
2018,7,24,11,45,909.5,110.5,4.55,32.5,966.5,992.93,712.95
2018,7,24,12,0,913.0,110.0,4.6,32.9,975.0,976.21,701.13
2018,7,24,12,15,912.0,110.5,4.75,32.95,974.5,952.81,686.55
2018,7,24,12,30,911.0,111.0,4.9,33.0,974.0,926.18,670.17
2018,7,24,12,45,908.0,111.5,5.0,33.05,966.0,894.74,650.14
2018,7,24,13,0,905.0,112.0,5.1,33.1,958.0,860.45,628.08
2018,7,24,13,15,903.0,111.0,5.2,33.0,943.5,822.92,604.02
2018,7,24,13,30,901.0,110.0,5.3,32.9,929.0,782.81,577.92
2018,7,24,13,45,897.0,109.0,5.4,32.75,907.5,738.84,548.76
2018,7,24,14,0,893.0,108.0,5.5,32.6,886.0,692.79,515.77
2018,7,24,14,15,887.0,106.5,5.55,32.3,858.0,643.19,479.48
2018,7,24,14,30,881.0,105.0,5.6,32.0,830.0,592.1,441.03
2018,7,24,14,45,874.0,103.0,5.65,31.7,796.5,538.81,399.75
2018,7,24,15,0,867.0,101.0,5.7,31.4,763.0,484.59,356.44
2018,7,24,15,15,855.5,98.5,5.7,31.4,723.0,427.46,309.21
2018,7,24,15,30,844.0,96.0,5.7,31.4,683.0,370.38,260.91
2018,7,24,15,45,830.5,93.5,5.75,30.25,639.5,313.03,212.77
2018,7,24,16,0,817.0,91.0,5.8,29.1,596.0,250.19,160.19
2018,7,24,16,15,800.5,87.5,5.75,28.5,549.5,192.82,113.25
2018,7,24,16,30,784.0,84.0,5.7,27.9,503.0,137.14,73.0
2018,7,24,16,45,760.0,80.5,5.65,27.3,453.5,83.1,45.72
2018,7,24,17,0,736.0,77.0,5.6,26.7,404.0,56.96,42.76
2018,7,24,17,15,705.0,72.5,5.5,26.05,354.0,55.0,41.36
2018,7,24,17,30,674.0,68.0,5.4,25.4,304.0,48.3,35.85
2018,7,24,17,45,629.5,62.0,5.3,24.7,254.5,45.16,33.29
2018,7,24,18,0,585.0,56.0,5.2,24.0,205.0,41.89,30.5
2018,7,24,18,15,517.5,49.5,5.05,23.35,159.5,38.0,27.02
2018,7,24,18,30,450.0,43.0,4.9,22.7,114.0,34.03,23.27
2018,7,24,18,45,346.5,33.0,4.75,22.1,76.5,26.72,16.2
2018,7,24,19,0,243.0,23.0,4.6,21.5,39.0,19.13,2.15
2018,7,24,19,15,129.0,12.5,4.6,21.1,20.5,11.37,0.0
2018,7,24,19,30,15.0,2.0,4.6,20.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.0,4.6,20.35,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,19.8,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,19.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,19.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,18.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,18.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,17.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,17.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,17.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,3.3,15.7,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.3,15.8,2.0,0.0,0.0
2018,7,25,5,15,162.5,13.0,3.3,16.3,22.5,47.77,0.0
2018,7,25,5,30,302.0,23.0,3.3,16.8,43.0,121.49,48.42
2018,7,25,5,45,405.0,30.5,3.3,17.3,81.5,187.89,135.82
2018,7,25,6,0,508.0,38.0,3.3,17.8,120.0,261.13,201.71
2018,7,25,6,15,572.0,43.5,3.25,18.65,167.0,323.52,257.21
2018,7,25,6,30,636.0,49.0,3.2,19.5,214.0,394.49,317.73
2018,7,25,6,45,678.0,53.5,3.15,20.35,263.5,457.53,369.75
2018,7,25,7,0,720.0,58.0,3.1,21.2,313.0,523.39,421.65
2018,7,25,7,15,749.5,61.5,3.05,22.35,363.5,582.17,465.4
2018,7,25,7,30,779.0,65.0,3.0,23.5,414.0,641.73,506.84
2018,7,25,7,45,800.5,68.5,2.95,24.7,463.5,689.78,537.33
2018,7,25,8,0,822.0,72.0,2.9,25.9,513.0,742.69,570.31
2018,7,25,8,15,838.0,75.0,2.9,26.9,560.5,789.49,598.66
2018,7,25,8,30,854.0,78.0,2.9,27.9,608.0,834.62,625.18
2018,7,25,8,45,866.0,80.5,2.95,28.95,651.5,873.63,647.17
2018,7,25,9,0,878.0,83.0,3.0,30.0,695.0,910.19,667.16
2018,7,25,9,15,884.5,87.0,3.0,31.0,734.0,940.58,682.58
2018,7,25,9,30,891.0,91.0,3.0,32.0,773.0,967.78,695.75
2018,7,25,9,45,894.5,94.5,3.05,33.0,805.5,988.14,704.82
2018,7,25,10,0,898.0,98.0,3.1,34.0,838.0,1004.96,711.66
2018,7,25,10,15,904.5,99.5,3.15,34.85,867.0,1018.98,717.22
2018,7,25,10,30,911.0,101.0,3.2,35.7,896.0,1029.37,720.57
2018,7,25,10,45,915.0,102.5,3.3,36.55,918.0,1033.53,720.55
2018,7,25,11,0,919.0,104.0,3.4,37.4,940.0,1033.91,718.33
2018,7,25,11,15,921.5,105.0,3.55,37.95,954.5,1028.51,713.91
2018,7,25,11,30,924.0,106.0,3.7,38.5,969.0,1019.36,707.27
2018,7,25,11,45,924.5,107.0,3.8,39.05,976.0,1004.57,696.9
2018,7,25,12,0,925.0,108.0,3.9,39.6,983.0,986.22,684.42
2018,7,25,12,15,918.0,112.5,4.1,39.65,981.0,960.82,669.54
2018,7,25,12,30,911.0,117.0,4.3,39.7,979.0,932.33,652.61
2018,7,25,12,45,918.5,111.0,4.5,39.7,974.0,903.85,635.65
2018,7,25,13,0,926.0,105.0,4.7,39.7,969.0,871.93,616.29
2018,7,25,13,15,922.5,105.0,4.85,39.45,954.0,833.36,592.81
2018,7,25,13,30,919.0,105.0,5.0,39.2,939.0,792.24,567.68
2018,7,25,13,45,914.0,104.0,5.2,38.95,916.5,746.78,539.42
2018,7,25,14,0,909.0,103.0,5.4,38.7,894.0,699.27,507.04
2018,7,25,14,15,894.0,106.5,5.5,38.2,863.0,647.64,470.8
2018,7,25,14,30,879.0,110.0,5.6,37.7,832.0,595.26,432.86
2018,7,25,14,45,828.5,127.5,5.75,37.2,785.0,534.08,387.44
2018,7,25,15,0,778.0,145.0,5.9,36.7,738.0,477.54,344.2
2018,7,25,15,15,800.0,126.0,5.9,36.7,707.5,423.78,300.66
2018,7,25,15,30,822.0,107.0,5.9,36.7,677.0,366.72,253.17
2018,7,25,15,45,787.0,109.5,6.0,35.2,626.0,307.73,205.87
2018,7,25,16,0,752.0,112.0,6.1,33.7,575.0,252.13,161.06
2018,7,25,16,15,756.5,101.0,6.1,32.4,535.0,195.9,115.68
2018,7,25,16,30,761.0,90.0,6.1,31.1,495.0,139.01,74.49
2018,7,25,16,45,741.5,84.5,6.1,29.85,446.5,84.92,47.32
2018,7,25,17,0,722.0,79.0,6.1,28.6,398.0,58.46,43.68
2018,7,25,17,15,666.0,77.0,6.0,27.3,343.0,53.13,39.56
2018,7,25,17,30,610.0,75.0,5.9,26.0,288.0,53.22,39.96
2018,7,25,17,45,529.5,71.5,5.75,24.7,234.5,52.16,39.3
2018,7,25,18,0,449.0,68.0,5.6,23.4,181.0,51.28,38.66
2018,7,25,18,15,411.0,56.5,5.45,22.7,142.0,43.7,31.97
2018,7,25,18,30,373.0,45.0,5.3,22.0,103.0,35.7,24.72
2018,7,25,18,45,275.0,34.0,5.1,21.35,68.5,27.6,16.88
2018,7,25,19,0,177.0,23.0,4.9,20.7,34.0,18.16,0.39
2018,7,25,19,15,94.5,12.5,4.8,20.4,18.0,11.37,0.0
2018,7,25,19,30,12.0,2.0,4.7,20.1,2.0,0.0,0.0
2018,7,25,19,45,6.0,1.0,4.55,19.8,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,19.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,19.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,17.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,17.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,3.4,15.9,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,3.4,16.0,2.0,0.0,0.0
2018,7,26,5,15,103.0,13.5,3.35,16.4,20.0,35.03,0.0
2018,7,26,5,30,195.0,25.0,3.3,16.8,38.0,92.73,31.33
2018,7,26,5,45,296.0,35.5,3.3,17.15,74.0,156.27,112.75
2018,7,26,6,0,397.0,46.0,3.3,17.5,110.0,226.19,175.1
2018,7,26,6,15,465.0,54.5,3.25,18.25,155.0,290.2,231.34
2018,7,26,6,30,533.0,63.0,3.2,19.0,200.0,360.94,291.59
2018,7,26,6,45,578.5,70.5,3.2,19.75,249.0,424.23,344.02
2018,7,26,7,0,624.0,78.0,3.2,20.5,298.0,490.92,397.08
2018,7,26,7,15,657.0,83.5,3.15,21.4,347.5,549.98,441.87
2018,7,26,7,30,690.0,89.0,3.1,22.3,397.0,610.36,485.86
2018,7,26,7,45,713.5,94.5,3.05,23.2,445.5,664.55,522.71
2018,7,26,8,0,737.0,100.0,3.0,24.1,494.0,715.33,555.45
2018,7,26,8,15,756.0,104.5,3.05,24.95,541.5,763.69,586.17
2018,7,26,8,30,775.0,109.0,3.1,25.8,589.0,810.74,615.3
2018,7,26,8,45,788.0,114.0,3.15,26.65,632.5,851.38,639.45
2018,7,26,9,0,801.0,119.0,3.2,27.5,676.0,889.77,661.71
2018,7,26,9,15,804.0,126.0,3.25,28.3,713.0,918.47,677.32
2018,7,26,9,30,807.0,133.0,3.3,29.1,750.0,944.0,690.76
2018,7,26,9,45,804.5,142.5,3.35,29.9,781.0,963.56,700.22
2018,7,26,10,0,802.0,152.0,3.4,30.7,812.0,979.51,707.38
2018,7,26,10,15,810.0,154.5,3.55,31.25,841.0,994.93,715.66
2018,7,26,10,30,818.0,157.0,3.7,31.8,870.0,1006.96,721.8
2018,7,26,10,45,823.0,159.5,3.8,32.35,892.0,1012.47,723.52
2018,7,26,11,0,828.0,162.0,3.9,32.9,914.0,1014.41,723.11
2018,7,26,11,15,832.5,162.0,4.1,33.15,928.5,1009.68,720.05
2018,7,26,11,30,837.0,162.0,4.3,33.4,943.0,1001.4,714.8
2018,7,26,11,45,840.5,161.0,4.45,33.65,950.5,987.61,705.78
2018,7,26,12,0,844.0,160.0,4.6,33.9,958.0,970.38,694.6
2018,7,26,12,15,847.0,159.5,4.75,33.8,960.0,949.8,682.26
2018,7,26,12,30,850.0,159.0,4.9,33.7,962.0,925.96,668.16
2018,7,26,12,45,851.5,156.5,5.05,33.6,955.5,887.31,644.09
2018,7,26,13,0,853.0,154.0,5.2,33.5,949.0,855.41,624.31
2018,7,26,13,15,852.0,151.5,5.35,33.2,934.5,818.75,601.51
2018,7,26,13,30,851.0,149.0,5.5,32.9,920.0,779.62,576.69
2018,7,26,13,45,811.0,166.5,5.6,32.55,887.0,731.66,543.09
2018,7,26,14,0,771.0,184.0,5.7,32.2,854.0,679.7,505.85
2018,7,26,14,15,661.0,227.0,5.75,31.6,788.0,607.28,452.8
2018,7,26,14,30,551.0,270.0,5.8,31.0,722.0,542.55,404.64
2018,7,26,14,45,484.0,283.5,5.9,30.35,668.0,484.43,361.39
2018,7,26,15,0,417.0,297.0,6.0,29.7,614.0,432.07,321.86
2018,7,26,15,15,548.5,231.0,6.0,29.7,624.5,404.13,297.51
2018,7,26,15,30,680.0,165.0,6.0,29.7,635.0,360.47,258.6
2018,7,26,15,45,727.0,138.0,6.0,28.2,611.0,308.48,214.05
2018,7,26,16,0,774.0,111.0,6.0,26.7,587.0,255.89,167.76
2018,7,26,16,15,759.0,105.0,5.9,25.95,540.5,199.08,121.13
2018,7,26,16,30,744.0,99.0,5.8,25.2,494.0,143.88,80.97
2018,7,26,16,45,720.5,94.0,5.75,24.45,445.0,84.84,49.06
2018,7,26,17,0,697.0,89.0,5.7,23.7,396.0,60.0,45.93
2018,7,26,17,15,663.5,83.0,5.55,22.9,345.5,57.57,44.14
2018,7,26,17,30,630.0,77.0,5.4,22.1,295.0,54.97,42.14
2018,7,26,17,45,584.0,69.5,5.3,21.3,246.0,50.96,38.83
2018,7,26,18,0,538.0,62.0,5.2,20.5,197.0,46.75,35.19
2018,7,26,18,15,469.5,53.5,5.1,19.95,152.0,41.41,30.36
2018,7,26,18,30,401.0,45.0,5.0,19.4,107.0,35.88,25.15
2018,7,26,18,45,295.5,34.0,4.9,18.9,70.5,27.76,17.09
2018,7,26,19,0,190.0,23.0,4.8,18.4,34.0,18.2,0.0
2018,7,26,19,15,95.0,11.5,4.75,18.15,17.0,10.46,0.0
2018,7,26,19,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,17.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,16.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,4,45,4.5,0.5,4.15,14.4,0.5,0.0,0.0
2018,7,27,5,0,9.0,1.0,4.2,14.5,1.0,0.0,0.0
2018,7,27,5,15,81.0,11.5,4.2,15.0,16.5,28.34,0.0
2018,7,27,5,30,153.0,22.0,4.2,15.5,32.0,76.88,20.33
2018,7,27,5,45,233.5,36.5,4.25,15.95,66.0,135.19,97.48
2018,7,27,6,0,314.0,51.0,4.3,16.4,100.0,196.86,153.16
2018,7,27,6,15,372.5,63.5,4.3,17.1,143.0,255.27,204.93
2018,7,27,6,30,431.0,76.0,4.3,17.8,186.0,319.79,260.62
2018,7,27,6,45,470.5,88.5,4.25,18.45,233.0,379.28,310.63
2018,7,27,7,0,510.0,101.0,4.2,19.1,280.0,441.9,361.35
2018,7,27,7,15,542.5,111.0,4.15,19.7,328.0,505.48,411.04
2018,7,27,7,30,575.0,121.0,4.1,20.3,376.0,565.68,456.54
2018,7,27,7,45,597.5,130.5,4.05,20.95,423.5,618.96,495.19
2018,7,27,8,0,620.0,140.0,4.0,21.6,471.0,672.15,532.61
2018,7,27,8,15,641.0,148.0,4.0,22.2,518.0,722.05,566.65
2018,7,27,8,30,662.0,156.0,4.0,22.8,565.0,771.08,598.85
2018,7,27,8,45,676.5,163.5,4.0,23.45,608.0,812.57,624.94
2018,7,27,9,0,691.0,171.0,4.0,24.1,651.0,852.2,649.34
2018,7,27,9,15,722.5,168.0,4.05,24.7,695.5,894.24,675.41
2018,7,27,9,30,754.0,165.0,4.1,25.3,740.0,934.53,699.91
2018,7,27,9,45,787.5,155.5,4.2,25.85,780.5,961.44,715.54
2018,7,27,10,0,821.0,146.0,4.3,26.4,821.0,992.59,734.04
2018,7,27,10,15,827.5,149.0,4.35,26.85,849.5,1007.26,741.49
2018,7,27,10,30,834.0,152.0,4.4,27.3,878.0,1018.44,746.82
2018,7,27,10,45,838.5,155.0,4.5,27.75,900.0,1024.03,748.87
2018,7,27,11,0,843.0,158.0,4.6,28.2,922.0,1025.97,748.66
2018,7,27,11,15,846.0,159.5,4.7,28.5,937.0,1021.21,744.86
2018,7,27,11,30,849.0,161.0,4.8,28.8,952.0,1012.82,738.9
2018,7,27,11,45,850.0,162.0,4.85,29.05,959.0,998.42,728.83
2018,7,27,12,0,851.0,163.0,4.9,29.3,966.0,980.56,716.6
2018,7,27,12,15,864.5,154.0,5.0,29.45,970.0,951.07,697.34
2018,7,27,12,30,878.0,145.0,5.1,29.6,974.0,929.49,683.37
2018,7,27,12,45,893.5,134.0,5.2,29.7,971.5,904.19,666.94
2018,7,27,13,0,909.0,123.0,5.3,29.8,969.0,875.04,647.85
2018,7,27,13,15,905.5,122.5,5.35,29.75,953.5,836.33,622.21
2018,7,27,13,30,902.0,122.0,5.4,29.7,938.0,795.12,594.66
2018,7,27,13,45,896.0,121.5,5.5,29.6,915.5,749.81,563.75
2018,7,27,14,0,890.0,121.0,5.6,29.5,893.0,702.56,529.39
2018,7,27,14,15,883.0,119.5,5.65,29.15,864.0,652.14,492.18
2018,7,27,14,30,876.0,118.0,5.7,28.8,835.0,600.33,452.84
2018,7,27,14,45,867.0,116.5,5.75,28.45,800.5,546.33,410.62
2018,7,27,15,0,858.0,115.0,5.8,28.1,766.0,491.6,366.49
2018,7,27,15,15,846.5,112.5,5.8,28.1,726.0,430.88,316.04
2018,7,27,15,30,835.0,110.0,5.8,28.1,686.0,373.15,266.66
2018,7,27,15,45,819.0,107.0,5.7,27.1,641.0,314.15,216.53
2018,7,27,16,0,803.0,104.0,5.6,26.1,596.0,256.33,167.26
2018,7,27,16,15,783.5,100.5,5.55,25.5,548.5,199.0,120.19
2018,7,27,16,30,764.0,97.0,5.5,24.9,501.0,143.77,80.27
2018,7,27,16,45,736.0,93.0,5.45,24.3,450.0,90.2,53.47
2018,7,27,17,0,708.0,89.0,5.4,23.7,399.0,60.19,46.09
2018,7,27,17,15,669.5,84.5,5.4,22.9,348.0,58.81,45.22
2018,7,27,17,30,631.0,80.0,5.4,22.1,297.0,57.39,44.25
2018,7,27,17,45,577.5,73.0,5.35,21.3,246.5,53.84,41.33
2018,7,27,18,0,524.0,66.0,5.3,20.5,196.0,50.15,38.14
2018,7,27,18,15,440.5,57.5,5.3,19.75,149.5,44.92,33.41
2018,7,27,18,30,357.0,49.0,5.3,19.0,103.0,39.57,28.31
2018,7,27,18,45,250.5,35.5,5.25,18.25,66.5,27.72,16.97
2018,7,27,19,0,144.0,22.0,5.2,17.5,30.0,17.37,0.0
2018,7,27,19,15,72.0,11.0,5.2,17.15,15.0,10.01,0.0
2018,7,27,19,30,0.0,0.0,5.2,16.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,16.4,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,15.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,5,15,27.0,8.0,2.5,13.9,9.5,13.23,0.0
2018,7,28,5,30,54.0,16.0,2.7,14.3,19.0,36.01,3.92
2018,7,28,5,45,103.5,35.0,2.85,14.75,48.5,82.18,58.0
2018,7,28,6,0,153.0,54.0,3.0,15.2,78.0,129.24,100.07
2018,7,28,6,15,201.5,75.5,2.95,15.85,119.0,184.06,147.72
2018,7,28,6,30,250.0,97.0,2.9,16.5,160.0,243.65,198.69
2018,7,28,6,45,293.0,116.0,2.8,17.15,206.0,301.73,247.22
2018,7,28,7,0,336.0,135.0,2.7,17.8,252.0,363.65,297.36
2018,7,28,7,15,373.0,151.5,2.7,18.45,300.5,422.16,343.32
2018,7,28,7,30,410.0,168.0,2.7,19.1,349.0,495.77,399.22
2018,7,28,7,45,441.0,179.5,2.65,19.75,395.5,549.94,438.69
2018,7,28,8,0,472.0,191.0,2.6,20.4,442.0,605.25,477.91
2018,7,28,8,15,496.5,201.5,2.6,21.05,487.5,654.83,511.95
2018,7,28,8,30,521.0,212.0,2.6,21.7,533.0,704.32,545.1
2018,7,28,8,45,542.0,221.0,2.6,22.35,576.5,748.61,573.78
2018,7,28,9,0,563.0,230.0,2.6,23.0,620.0,791.93,601.19
2018,7,28,9,15,573.5,240.0,2.65,23.65,657.5,825.12,621.28
2018,7,28,9,30,584.0,250.0,2.7,24.3,695.0,856.26,639.78
2018,7,28,9,45,591.0,260.0,2.75,24.95,727.5,881.73,654.21
2018,7,28,10,0,598.0,270.0,2.8,25.6,760.0,904.68,666.88
2018,7,28,10,15,610.0,273.5,2.95,26.3,788.5,926.51,679.54
2018,7,28,10,30,622.0,277.0,3.1,27.0,817.0,942.19,688.19
2018,7,28,10,45,632.0,279.0,3.2,27.65,839.5,951.42,692.45
2018,7,28,11,0,642.0,281.0,3.3,28.3,862.0,957.54,694.76
2018,7,28,11,15,649.0,283.0,3.4,28.85,878.5,957.49,693.36
2018,7,28,11,30,656.0,285.0,3.5,29.4,895.0,954.24,689.97
2018,7,28,11,45,660.0,285.0,3.65,29.9,903.0,943.0,681.89
2018,7,28,12,0,664.0,285.0,3.8,30.4,911.0,928.73,671.85
2018,7,28,12,15,686.0,271.0,3.9,30.7,917.5,915.18,663.13
2018,7,28,12,30,708.0,257.0,4.0,31.0,924.0,897.99,651.93
2018,7,28,12,45,735.5,238.0,4.1,31.3,926.0,877.28,638.47
2018,7,28,13,0,763.0,219.0,4.2,31.6,928.0,852.53,622.12
2018,7,28,13,15,761.0,216.5,4.3,31.55,914.0,815.35,597.29
2018,7,28,13,30,759.0,214.0,4.4,31.5,900.0,776.03,570.58
2018,7,28,13,45,754.5,210.0,4.55,31.45,878.0,731.63,539.98
2018,7,28,14,0,750.0,206.0,4.7,31.4,856.0,685.7,507.7
2018,7,28,14,15,743.5,202.5,4.8,31.05,828.5,637.6,473.48
2018,7,28,14,30,737.0,199.0,4.9,30.7,801.0,588.53,437.48
2018,7,28,14,45,729.0,193.5,5.0,30.35,767.5,536.27,398.03
2018,7,28,15,0,721.0,188.0,5.1,30.0,734.0,483.65,357.03
2018,7,28,15,15,706.0,183.0,5.1,30.0,694.0,428.51,312.36
2018,7,28,15,30,691.0,178.0,5.1,30.0,654.0,374.24,267.42
2018,7,28,15,45,679.0,169.0,5.15,28.9,611.0,318.77,221.98
2018,7,28,16,0,667.0,160.0,5.2,27.8,568.0,264.33,177.05
2018,7,28,16,15,646.0,151.0,5.15,27.15,519.5,209.71,133.41
2018,7,28,16,30,625.0,142.0,5.1,26.5,471.0,157.61,96.2
2018,7,28,16,45,601.0,131.0,5.05,25.85,421.5,106.59,69.2
2018,7,28,17,0,577.0,120.0,5.0,25.2,372.0,82.36,64.6
2018,7,28,17,15,548.5,110.5,4.95,24.3,325.5,78.24,61.54
2018,7,28,17,30,520.0,101.0,4.9,23.4,279.0,72.42,56.91
2018,7,28,17,45,474.0,90.0,4.85,22.5,231.5,65.75,51.39
2018,7,28,18,0,428.0,79.0,4.8,21.6,184.0,58.78,45.42
2018,7,28,18,15,357.5,65.5,4.7,20.85,139.5,49.54,37.21
2018,7,28,18,30,287.0,52.0,4.6,20.1,95.0,39.97,28.48
2018,7,28,18,45,199.0,36.0,4.5,19.4,60.5,28.06,16.98
2018,7,28,19,0,111.0,20.0,4.4,18.7,26.0,15.76,0.0
2018,7,28,19,15,55.5,10.0,4.4,18.3,13.0,9.1,0.0
2018,7,28,19,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,16.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,5,15,31.5,9.0,3.4,15.05,11.0,15.13,0.0
2018,7,29,5,30,63.0,18.0,3.4,15.3,22.0,41.24,1.18
2018,7,29,5,45,74.5,35.5,3.45,15.55,44.0,67.53,46.45
2018,7,29,6,0,86.0,53.0,3.5,15.8,66.0,95.01,72.35
2018,7,29,6,15,133.5,72.0,3.5,16.3,101.0,149.24,119.04
2018,7,29,6,30,181.0,91.0,3.5,16.8,136.0,201.6,164.05
2018,7,29,6,45,288.5,105.0,3.5,17.35,196.0,286.21,235.21
2018,7,29,7,0,396.0,119.0,3.5,17.9,256.0,393.45,322.74
2018,7,29,7,15,442.0,131.5,3.5,18.5,307.5,457.53,373.24
2018,7,29,7,30,488.0,144.0,3.5,19.1,359.0,524.78,424.81
2018,7,29,7,45,518.0,154.5,3.5,19.7,407.0,580.48,465.88
2018,7,29,8,0,548.0,165.0,3.5,20.3,455.0,637.05,506.49
2018,7,29,8,15,572.0,173.5,3.5,20.95,501.5,686.88,540.92
2018,7,29,8,30,596.0,182.0,3.5,21.6,548.0,742.62,578.62
2018,7,29,8,45,615.5,189.0,3.5,22.25,591.5,786.24,606.89
2018,7,29,9,0,635.0,196.0,3.5,22.9,635.0,828.41,633.58
2018,7,29,9,15,655.0,199.0,3.55,23.25,675.0,865.14,656.77
2018,7,29,9,30,675.0,202.0,3.6,23.6,715.0,899.84,678.39
2018,7,29,9,45,693.5,203.0,3.65,23.95,751.0,928.66,695.87
2018,7,29,10,0,712.0,204.0,3.7,24.3,787.0,954.89,711.56
2018,7,29,10,15,723.5,206.0,3.75,24.45,816.0,972.34,721.93
2018,7,29,10,30,735.0,208.0,3.8,24.6,845.0,986.66,730.34
2018,7,29,10,45,721.0,221.0,3.9,24.7,859.0,983.53,727.71
2018,7,29,11,0,707.0,234.0,4.0,24.8,873.0,976.85,722.96
2018,7,29,11,15,670.5,259.0,4.05,24.85,873.0,956.27,708.51
2018,7,29,11,30,634.0,284.0,4.1,24.9,873.0,932.33,691.04
2018,7,29,11,45,579.0,313.5,4.15,24.95,854.5,891.8,661.96
2018,7,29,12,0,524.0,343.0,4.2,25.0,836.0,851.74,633.09
2018,7,29,12,15,499.5,361.0,4.3,25.0,831.0,827.97,616.36
2018,7,29,12,30,475.0,379.0,4.4,25.0,826.0,802.65,598.37
2018,7,29,12,45,460.5,380.5,4.5,25.05,811.0,770.05,575.68
2018,7,29,13,0,446.0,382.0,4.6,25.1,796.0,736.59,552.36
2018,7,29,13,15,479.0,362.0,4.65,25.05,800.0,721.56,542.88
2018,7,29,13,30,512.0,342.0,4.7,25.0,804.0,702.9,530.44
2018,7,29,13,45,498.5,334.5,4.75,24.9,775.0,658.1,498.31
2018,7,29,14,0,485.0,327.0,4.8,24.8,746.0,613.34,465.76
2018,7,29,14,15,390.0,343.5,4.85,24.5,673.5,538.38,409.88
2018,7,29,14,30,295.0,360.0,4.9,24.2,601.0,472.53,360.23
2018,7,29,14,45,225.5,354.0,4.95,23.95,533.5,412.84,315.11
2018,7,29,15,0,156.0,348.0,5.0,23.7,466.0,358.65,274.04
2018,7,29,15,15,171.5,328.5,5.0,23.7,451.5,335.6,255.83
2018,7,29,15,30,187.0,309.0,5.0,23.7,437.0,310.87,235.73
2018,7,29,15,45,166.0,284.5,5.0,23.15,392.5,270.73,204.76
2018,7,29,16,0,145.0,260.0,5.0,22.6,348.0,233.48,176.13
2018,7,29,16,15,228.5,229.5,5.0,22.15,355.5,205.22,150.39
2018,7,29,16,30,312.0,199.0,5.0,21.7,363.0,173.34,123.21
2018,7,29,16,45,264.5,182.0,5.0,21.25,311.0,136.02,101.13
2018,7,29,17,0,217.0,165.0,5.0,20.8,259.0,116.23,94.82
2018,7,29,17,15,221.0,139.0,4.95,20.25,224.0,100.45,81.74
2018,7,29,17,30,225.0,113.0,4.9,19.7,189.0,83.86,67.71
2018,7,29,17,45,339.5,90.5,4.85,19.15,184.0,65.47,51.86
2018,7,29,18,0,454.0,68.0,4.8,18.6,179.0,51.81,39.88
2018,7,29,18,15,249.0,54.0,4.7,18.15,112.5,40.52,29.77
2018,7,29,18,30,44.0,40.0,4.6,17.7,46.0,33.43,23.12
2018,7,29,18,45,46.5,26.5,4.5,17.3,31.0,22.53,12.51
2018,7,29,19,0,49.0,13.0,4.4,16.9,16.0,10.85,0.0
2018,7,29,19,15,24.5,6.5,4.35,16.7,8.0,5.91,0.0
2018,7,29,19,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,30,5,15,21.5,8.5,3.55,14.45,9.5,12.47,0.0
2018,7,30,5,30,43.0,17.0,3.6,14.8,19.0,34.29,0.0
2018,7,30,5,45,94.0,35.0,3.7,15.15,47.0,79.82,55.46
2018,7,30,6,0,145.0,53.0,3.8,15.5,75.0,125.46,96.76
2018,7,30,6,15,202.0,73.0,3.75,16.2,116.0,181.78,145.68
2018,7,30,6,30,259.0,93.0,3.7,16.9,157.0,243.93,198.94
2018,7,30,6,45,288.5,110.0,3.65,17.6,196.5,292.61,240.06
2018,7,30,7,0,318.0,127.0,3.6,18.3,236.0,343.81,281.94
2018,7,30,7,15,374.0,141.5,3.55,19.05,290.0,424.12,345.56
2018,7,30,7,30,430.0,156.0,3.5,19.8,344.0,497.53,401.88
2018,7,30,7,45,454.0,170.5,3.4,20.55,390.5,550.67,440.48
2018,7,30,8,0,478.0,185.0,3.3,21.3,437.0,604.33,478.31
2018,7,30,8,15,508.5,194.5,3.3,22.15,485.5,658.08,515.43
2018,7,30,8,30,539.0,204.0,3.3,23.0,534.0,712.14,551.75
2018,7,30,8,45,558.5,213.0,3.3,23.85,577.0,755.72,579.56
2018,7,30,9,0,578.0,222.0,3.3,24.7,620.0,798.18,606.02
2018,7,30,9,15,598.0,226.5,3.35,25.4,659.5,840.0,632.13
2018,7,30,9,30,618.0,231.0,3.4,26.1,699.0,875.33,653.52
2018,7,30,9,45,587.0,252.5,3.45,26.85,713.5,871.03,646.73
2018,7,30,10,0,556.0,274.0,3.5,27.6,728.0,868.48,641.37
2018,7,30,10,15,570.5,278.0,3.6,28.1,758.0,889.58,654.1
2018,7,30,10,30,585.0,282.0,3.7,28.6,788.0,911.1,666.82
2018,7,30,10,45,644.0,261.5,3.75,29.15,832.0,947.72,690.43
2018,7,30,11,0,703.0,241.0,3.8,29.7,876.0,980.6,710.63
2018,7,30,11,15,686.0,252.0,3.85,30.15,880.0,965.44,699.0
2018,7,30,11,30,669.0,263.0,3.9,30.6,884.0,947.21,685.29
2018,7,30,11,45,564.5,317.5,3.95,31.0,844.0,882.3,638.62
2018,7,30,12,0,460.0,372.0,4.0,31.4,804.0,819.3,593.05
2018,7,30,12,15,562.0,319.5,4.05,31.7,847.5,846.96,614.02
2018,7,30,12,30,664.0,267.0,4.1,32.0,891.0,868.89,630.29
2018,7,30,12,45,722.0,234.0,4.15,32.25,907.5,862.88,626.93
2018,7,30,13,0,780.0,201.0,4.2,32.5,924.0,846.52,616.37
2018,7,30,13,15,777.5,199.0,4.25,32.4,909.5,809.84,592.15
2018,7,30,13,30,775.0,197.0,4.3,32.3,895.0,771.0,565.71
2018,7,30,13,45,770.0,194.5,4.35,32.2,873.5,727.96,535.84
2018,7,30,14,0,765.0,192.0,4.4,32.1,852.0,683.83,504.54
2018,7,30,14,15,756.5,189.0,4.45,31.75,823.5,634.26,469.14
2018,7,30,14,30,748.0,186.0,4.5,31.4,795.0,583.87,432.14
2018,7,30,14,45,736.0,182.5,4.55,31.0,760.0,530.66,392.09
2018,7,30,15,0,724.0,179.0,4.6,30.6,725.0,477.47,350.86
2018,7,30,15,15,709.0,174.5,4.6,30.6,685.0,422.52,306.54
2018,7,30,15,30,694.0,170.0,4.6,30.6,645.0,368.43,261.9
2018,7,30,15,45,673.0,164.5,4.7,29.45,600.0,312.97,216.94
2018,7,30,16,0,652.0,159.0,4.8,28.3,555.0,259.57,173.38
2018,7,30,16,15,624.0,153.0,4.8,27.55,506.5,206.99,131.94
2018,7,30,16,30,596.0,147.0,4.8,26.8,458.0,157.81,97.54
2018,7,30,16,45,562.0,139.5,4.85,26.0,409.0,110.48,73.62
2018,7,30,17,0,528.0,132.0,4.9,25.2,360.0,90.44,71.45
2018,7,30,17,15,483.0,122.0,4.9,24.2,310.0,85.29,67.58
2018,7,30,17,30,438.0,112.0,4.9,23.2,260.0,79.87,63.35
2018,7,30,17,45,381.0,99.0,4.9,22.2,212.0,71.95,56.79
2018,7,30,18,0,324.0,86.0,4.9,21.2,164.0,63.68,49.7
2018,7,30,18,15,259.5,68.0,4.8,20.45,121.0,51.23,38.67
2018,7,30,18,30,195.0,50.0,4.7,19.7,78.0,38.28,26.99
2018,7,30,18,45,127.5,32.0,4.65,18.9,47.5,25.82,14.81
2018,7,30,19,0,60.0,14.0,4.6,18.1,17.0,11.64,0.0
2018,7,30,19,15,30.0,7.0,4.5,17.7,8.5,6.37,0.0
2018,7,30,19,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,16.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
