Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,14,45,875.0,84.5,3.7,26.85,620.5,457.22,340.72
2018,9,18,15,0,861.0,83.0,3.8,26.7,581.0,396.68,289.81
2018,9,18,15,15,842.5,80.0,3.8,26.7,535.5,330.5,233.17
2018,9,18,15,30,824.0,77.0,3.8,26.7,490.0,268.1,178.91
2018,9,18,15,45,798.0,74.5,4.1,25.8,441.5,206.26,127.1
2018,9,18,16,0,772.0,72.0,4.4,24.9,393.0,147.13,81.52
2018,9,18,16,15,734.5,68.0,4.5,24.1,341.5,89.15,47.17
2018,9,18,16,30,697.0,64.0,4.6,23.3,290.0,50.74,38.3
2018,9,18,16,45,588.0,63.0,4.7,22.5,230.5,46.72,34.94
2018,9,18,17,0,479.0,62.0,4.8,21.7,171.0,47.6,35.64
2018,9,18,17,15,369.5,52.5,4.8,20.65,123.5,41.39,30.02
2018,9,18,17,30,260.0,43.0,4.8,19.6,76.0,33.28,22.41
2018,9,18,17,45,171.5,28.5,4.85,18.5,46.0,22.39,9.24
2018,9,18,18,0,83.0,14.0,4.9,17.4,16.0,12.73,0.0
2018,9,18,18,15,41.5,7.0,4.8,16.8,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,19,5,45,33.0,5.0,1.2,10.9,5.5,0.0,0.0
2018,9,19,6,0,66.0,10.0,1.2,11.2,11.0,36.14,0.0
2018,9,19,6,15,198.5,24.5,1.45,12.1,44.0,142.46,52.58
2018,9,19,6,30,331.0,39.0,1.7,13.0,77.0,247.37,193.9
2018,9,19,6,45,421.5,48.5,1.95,13.85,122.5,329.93,269.2
2018,9,19,7,0,512.0,58.0,2.2,14.7,168.0,420.64,346.84
2018,9,19,7,15,579.0,64.5,2.05,15.35,220.0,499.49,411.26
2018,9,19,7,30,646.0,71.0,1.9,16.0,272.0,582.8,475.32
2018,9,19,7,45,688.5,76.0,1.7,16.7,324.0,649.3,521.81
2018,9,19,8,0,731.0,81.0,1.5,17.4,376.0,716.95,566.63
2018,9,19,8,15,759.5,84.5,1.4,18.25,425.0,767.18,597.37
2018,9,19,8,30,788.0,88.0,1.3,19.1,474.0,821.1,629.49
2018,9,19,8,45,809.0,91.0,1.2,20.0,519.5,866.24,654.19
2018,9,19,9,0,830.0,94.0,1.1,20.9,565.0,909.23,676.59
2018,9,19,9,15,845.5,96.5,1.25,21.9,605.5,943.88,696.72
2018,9,19,9,30,861.0,99.0,1.4,22.9,646.0,975.55,714.78
2018,9,19,9,45,872.0,101.0,1.5,23.9,680.5,988.56,720.0
2018,9,19,10,0,883.0,103.0,1.6,24.9,715.0,1008.3,729.76
2018,9,19,10,15,891.0,104.5,1.8,25.8,742.5,1020.81,736.55
2018,9,19,10,30,899.0,106.0,2.0,26.7,770.0,1029.52,740.94
2018,9,19,10,45,904.5,107.0,2.2,27.65,790.5,1031.27,740.76
2018,9,19,11,0,910.0,108.0,2.4,28.6,811.0,1029.08,738.12
2018,9,19,11,15,913.5,108.5,2.5,29.1,823.5,1020.41,731.71
2018,9,19,11,30,917.0,109.0,2.6,29.6,836.0,1007.83,722.95
2018,9,19,11,45,918.5,109.0,2.7,30.1,840.5,988.95,710.28
2018,9,19,12,0,920.0,109.0,2.8,30.6,845.0,966.33,695.3
2018,9,19,12,15,919.0,109.0,2.85,30.85,841.5,937.83,676.86
2018,9,19,12,30,918.0,109.0,2.9,31.1,838.0,905.93,656.21
2018,9,19,12,45,915.5,108.0,2.95,31.35,826.0,868.53,631.89
2018,9,19,13,0,913.0,107.0,3.0,31.6,814.0,828.15,605.48
2018,9,19,13,15,908.0,106.0,3.0,31.7,794.5,783.12,575.83
2018,9,19,13,30,903.0,105.0,3.0,31.8,775.0,735.69,543.68
2018,9,19,13,45,895.5,103.5,3.05,31.9,748.0,684.0,506.69
2018,9,19,14,0,888.0,102.0,3.1,32.0,721.0,630.59,467.47
2018,9,19,14,15,878.0,99.5,3.15,31.95,687.0,573.46,424.67
2018,9,19,14,30,868.0,97.0,3.2,31.9,653.0,515.4,379.76
2018,9,19,14,45,854.0,94.5,3.25,31.85,613.0,453.44,330.51
2018,9,19,15,0,840.0,92.0,3.3,31.8,573.0,392.35,280.32
2018,9,19,15,15,820.0,89.0,3.3,31.8,528.0,329.4,227.54
2018,9,19,15,30,800.0,86.0,3.3,31.8,483.0,267.91,175.46
2018,9,19,15,45,773.5,82.0,3.3,31.35,434.0,206.13,124.87
2018,9,19,16,0,747.0,78.0,3.3,30.9,385.0,147.23,80.71
2018,9,19,16,15,709.0,73.5,2.95,30.0,334.0,85.92,44.88
2018,9,19,16,30,671.0,69.0,2.6,29.1,283.0,50.21,36.89
2018,9,19,16,45,614.5,62.5,2.3,28.25,231.5,46.66,34.01
2018,9,19,17,0,558.0,56.0,2.0,27.4,180.0,43.03,30.88
2018,9,19,17,15,467.0,47.5,2.05,26.15,132.5,37.49,25.96
2018,9,19,17,30,376.0,39.0,2.1,24.9,85.0,31.85,20.56
2018,9,19,17,45,238.0,26.5,2.2,23.65,50.5,22.17,7.16
2018,9,19,18,0,100.0,14.0,2.3,22.4,16.0,12.73,0.0
2018,9,19,18,15,50.0,7.0,2.6,21.85,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,20.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,19.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,18.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.0,2.2,14.2,5.5,0.0,0.0
2018,9,20,6,0,79.0,10.0,2.3,14.5,11.0,41.51,0.0
2018,9,20,6,15,223.5,23.5,2.45,15.4,44.5,151.54,41.4
2018,9,20,6,30,368.0,37.0,2.6,16.3,78.0,265.08,204.85
2018,9,20,6,45,463.0,45.5,2.8,17.15,125.0,350.76,283.24
2018,9,20,7,0,558.0,54.0,3.0,18.0,172.0,445.0,363.32
2018,9,20,7,15,618.0,60.5,3.0,18.85,224.0,521.07,425.47
2018,9,20,7,30,678.0,67.0,3.0,19.7,276.0,600.97,486.73
2018,9,20,7,45,717.5,72.0,2.95,20.5,328.0,661.85,530.03
2018,9,20,8,0,757.0,77.0,2.9,21.3,380.0,728.46,575.76
2018,9,20,8,15,785.0,80.0,2.8,22.1,429.5,783.13,610.82
2018,9,20,8,30,813.0,83.0,2.7,22.9,479.0,836.7,643.9
2018,9,20,8,45,833.5,86.0,2.6,23.7,525.0,882.0,670.19
2018,9,20,9,0,854.0,89.0,2.5,24.5,571.0,925.05,694.22
2018,9,20,9,15,870.5,90.5,2.45,25.25,612.0,950.09,706.27
2018,9,20,9,30,887.0,92.0,2.4,26.0,653.0,981.65,722.6
2018,9,20,9,45,899.5,93.5,2.3,26.75,688.5,1006.08,733.45
2018,9,20,10,0,912.0,95.0,2.2,27.5,724.0,1026.98,741.92
2018,9,20,10,15,920.0,96.5,2.1,28.2,752.0,1039.65,745.27
2018,9,20,10,30,928.0,98.0,2.0,28.9,780.0,1048.39,746.25
2018,9,20,10,45,933.5,98.5,1.95,29.6,800.5,1049.48,743.25
2018,9,20,11,0,939.0,99.0,1.9,30.3,821.0,1046.53,737.98
2018,9,20,11,15,942.0,99.5,1.85,30.9,833.5,1037.06,729.21
2018,9,20,11,30,945.0,100.0,1.8,31.5,846.0,1023.58,718.22
2018,9,20,11,45,947.0,100.0,1.75,32.15,851.0,1004.63,703.95
2018,9,20,12,0,949.0,100.0,1.7,32.8,856.0,981.81,687.53
2018,9,20,12,15,950.5,99.5,1.7,33.1,853.5,954.23,669.94
2018,9,20,12,30,952.0,99.0,1.7,33.4,851.0,923.0,650.14
2018,9,20,12,45,950.0,98.5,1.7,33.7,839.5,885.37,626.31
2018,9,20,13,0,948.0,98.0,1.7,34.0,828.0,844.59,600.44
2018,9,20,13,15,943.0,97.0,1.75,34.1,808.0,798.13,571.67
2018,9,20,13,30,938.0,96.0,1.8,34.2,788.0,749.18,540.52
2018,9,20,13,45,931.0,94.0,1.85,34.3,760.0,695.69,503.79
2018,9,20,14,0,924.0,92.0,1.9,34.4,732.0,640.38,464.65
2018,9,20,14,15,913.5,90.5,1.95,34.35,697.5,582.08,422.33
2018,9,20,14,30,903.0,89.0,2.0,34.3,663.0,522.81,377.74
2018,9,20,14,45,889.5,86.5,2.05,34.25,622.5,460.67,329.45
2018,9,20,15,0,876.0,84.0,2.1,34.2,582.0,398.48,279.42
2018,9,20,15,15,856.5,82.0,2.1,34.2,536.5,332.04,224.89
2018,9,20,15,30,837.0,80.0,2.1,34.2,491.0,269.37,172.62
2018,9,20,15,45,811.0,76.5,2.15,33.65,441.0,205.87,121.51
2018,9,20,16,0,785.0,73.0,2.2,33.1,391.0,145.12,76.88
2018,9,20,16,15,748.0,68.0,1.95,32.05,338.5,85.64,44.12
2018,9,20,16,30,711.0,63.0,1.7,31.0,286.0,50.36,36.68
2018,9,20,16,45,654.0,57.5,1.45,29.9,233.5,43.04,30.7
2018,9,20,17,0,597.0,52.0,1.2,28.8,181.0,40.03,28.14
2018,9,20,17,15,505.0,44.0,1.25,27.55,132.5,34.74,23.45
2018,9,20,17,30,413.0,36.0,1.3,26.3,84.0,29.38,18.25
2018,9,20,17,45,261.0,24.5,1.35,25.05,49.5,20.5,3.89
2018,9,20,18,0,109.0,13.0,1.4,23.8,15.0,11.82,0.0
2018,9,20,18,15,54.5,6.5,1.5,23.25,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,45,31.5,4.5,1.25,15.0,5.0,0.0,0.0
2018,9,21,6,0,63.0,9.0,1.2,15.2,10.0,34.06,0.0
2018,9,21,6,15,214.5,21.5,1.4,16.25,42.0,144.83,22.45
2018,9,21,6,30,366.0,34.0,1.6,17.3,74.0,261.47,199.48
2018,9,21,6,45,443.5,43.5,1.8,18.35,118.0,337.48,269.86
2018,9,21,7,0,521.0,53.0,2.0,19.4,162.0,420.79,340.2
2018,9,21,7,15,605.0,57.5,1.95,20.2,217.5,508.6,410.69
2018,9,21,7,30,689.0,62.0,1.9,21.0,273.0,598.11,477.79
2018,9,21,7,45,727.5,66.5,1.85,21.8,324.5,662.91,522.7
2018,9,21,8,0,766.0,71.0,1.8,22.6,376.0,728.3,566.12
2018,9,21,8,15,793.5,74.5,1.85,23.5,425.5,783.31,601.08
2018,9,21,8,30,821.0,78.0,1.9,24.4,475.0,837.21,634.28
2018,9,21,8,45,840.5,81.0,1.9,25.3,520.5,881.73,659.76
2018,9,21,9,0,860.0,84.0,1.9,26.2,566.0,914.59,676.99
2018,9,21,9,15,873.0,86.5,1.9,27.1,606.0,947.07,693.77
2018,9,21,9,30,886.0,89.0,1.9,28.0,646.0,976.46,708.28
2018,9,21,9,45,895.0,91.5,1.95,28.95,680.0,998.58,718.5
2018,9,21,10,0,904.0,94.0,2.0,29.9,714.0,1017.07,726.49
2018,9,21,10,15,911.5,95.5,2.05,30.6,741.5,1029.11,731.24
2018,9,21,10,30,919.0,97.0,2.1,31.3,769.0,1037.27,733.73
2018,9,21,10,45,923.5,98.0,2.15,32.0,789.0,1037.88,731.71
2018,9,21,11,0,928.0,99.0,2.2,32.7,809.0,1034.49,727.44
2018,9,21,11,15,930.5,100.0,2.3,33.0,821.5,1025.12,721.39
2018,9,21,11,30,933.0,101.0,2.4,33.3,834.0,1011.79,713.0
2018,9,21,11,45,932.5,101.5,2.55,33.6,837.0,991.17,700.6
2018,9,21,12,0,932.0,102.0,2.7,33.9,840.0,966.84,685.85
2018,9,21,12,15,929.0,102.0,2.8,34.0,835.0,936.17,667.12
2018,9,21,12,30,926.0,102.0,2.9,34.1,830.0,902.18,646.17
2018,9,21,12,45,921.0,103.0,3.05,34.2,817.5,864.42,622.9
2018,9,21,13,0,916.0,104.0,3.2,34.3,805.0,823.8,597.45
2018,9,21,13,15,910.5,103.0,3.3,34.25,785.0,778.18,568.4
2018,9,21,13,30,905.0,102.0,3.4,34.2,765.0,730.21,536.62
2018,9,21,13,45,896.5,101.0,3.5,34.1,738.0,678.18,499.96
2018,9,21,14,0,888.0,100.0,3.6,34.0,711.0,624.54,461.03
2018,9,21,14,15,876.5,98.0,3.65,33.75,676.5,567.0,418.2
2018,9,21,14,30,865.0,96.0,3.7,33.5,642.0,508.71,373.33
2018,9,21,14,45,850.0,93.5,3.8,33.2,601.5,446.5,324.22
2018,9,21,15,0,835.0,91.0,3.9,32.9,561.0,385.28,274.19
2018,9,21,15,15,814.5,88.0,3.9,32.9,516.0,322.53,221.52
2018,9,21,15,30,794.0,85.0,3.9,32.9,471.0,261.31,169.74
2018,9,21,15,45,766.0,81.5,3.9,31.85,422.0,200.19,120.31
2018,9,21,16,0,738.0,78.0,3.9,30.8,373.0,142.14,77.65
2018,9,21,16,15,699.5,72.5,3.85,29.9,322.0,80.72,42.77
2018,9,21,16,30,661.0,67.0,3.8,29.0,271.0,49.01,35.9
2018,9,21,16,45,603.0,60.5,3.7,28.05,220.0,45.41,32.95
2018,9,21,17,0,545.0,54.0,3.6,27.1,169.0,41.73,29.74
2018,9,21,17,15,448.0,45.5,3.5,25.9,122.5,36.12,24.71
2018,9,21,17,30,351.0,37.0,3.4,24.7,76.0,30.45,19.03
2018,9,21,17,45,206.5,23.0,3.25,23.45,43.0,19.22,0.23
2018,9,21,18,0,62.0,9.0,3.1,22.2,10.0,8.19,0.0
2018,9,21,18,15,31.0,4.5,3.15,21.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,20.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,18.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,22,5,45,33.5,4.5,2.1,12.55,5.0,0.0,0.0
2018,9,22,6,0,67.0,9.0,2.2,12.7,10.0,35.74,0.0
2018,9,22,6,15,204.5,22.5,2.35,13.35,41.0,139.72,1.71
2018,9,22,6,30,342.0,36.0,2.5,14.0,72.0,250.72,192.96
2018,9,22,6,45,440.5,44.5,2.65,14.6,118.0,337.07,274.15
2018,9,22,7,0,539.0,53.0,2.8,15.2,164.0,432.28,356.26
2018,9,22,7,15,601.0,59.0,2.7,16.05,215.0,508.03,418.79
2018,9,22,7,30,663.0,65.0,2.6,16.9,266.0,587.79,480.43
2018,9,22,7,45,704.5,70.0,2.55,17.8,317.5,649.48,524.63
2018,9,22,8,0,746.0,75.0,2.5,18.7,369.0,717.02,571.24
2018,9,22,8,15,775.0,78.0,2.5,19.55,418.0,771.95,607.24
2018,9,22,8,30,804.0,81.0,2.5,20.4,467.0,825.88,641.45
2018,9,22,8,45,826.0,83.5,2.45,21.3,513.0,871.47,668.35
2018,9,22,9,0,848.0,86.0,2.4,22.2,559.0,914.91,693.09
2018,9,22,9,15,861.0,90.0,2.45,23.1,599.5,949.2,712.05
2018,9,22,9,30,874.0,94.0,2.5,24.0,640.0,970.29,722.09
2018,9,22,9,45,882.0,97.0,2.55,24.9,673.5,991.69,732.44
2018,9,22,10,0,890.0,100.0,2.6,25.8,707.0,1009.48,740.4
2018,9,22,10,15,898.5,101.5,2.7,26.5,735.0,1022.26,746.26
2018,9,22,10,30,907.0,103.0,2.8,27.2,763.0,1031.21,749.78
2018,9,22,10,45,913.0,103.0,2.9,27.9,783.0,1032.03,748.22
2018,9,22,11,0,919.0,103.0,3.0,28.6,803.0,1028.91,744.32
2018,9,22,11,15,922.5,104.0,3.15,29.2,815.5,1020.46,737.88
2018,9,22,11,30,926.0,105.0,3.3,29.8,828.0,1008.05,729.0
2018,9,22,11,45,924.0,106.0,3.4,30.4,831.0,986.56,713.96
2018,9,22,12,0,922.0,107.0,3.5,31.0,834.0,961.44,696.69
2018,9,22,12,15,928.0,103.5,3.6,31.25,832.0,935.17,679.68
2018,9,22,12,30,934.0,100.0,3.7,31.5,830.0,905.14,660.16
2018,9,22,12,45,922.5,102.5,3.8,31.8,814.5,863.3,632.56
2018,9,22,13,0,911.0,105.0,3.9,32.1,799.0,819.03,603.17
2018,9,22,13,15,796.5,146.5,3.95,32.0,742.0,739.85,549.34
2018,9,22,13,30,682.0,188.0,4.0,31.9,685.0,662.75,493.56
2018,9,22,13,45,771.0,148.5,4.1,31.8,690.5,644.3,481.39
2018,9,22,14,0,860.0,109.0,4.2,31.7,696.0,615.73,460.53
2018,9,22,14,15,875.0,98.0,4.15,31.5,670.0,564.05,420.94
2018,9,22,14,30,890.0,87.0,4.1,31.3,644.0,510.2,378.32
2018,9,22,14,45,877.0,84.5,4.1,31.05,604.0,449.02,328.89
2018,9,22,15,0,864.0,82.0,4.1,30.8,564.0,387.76,277.86
2018,9,22,15,15,844.0,79.5,4.1,30.8,518.5,321.54,221.8
2018,9,22,15,30,824.0,77.0,4.1,30.8,473.0,259.17,168.4
2018,9,22,15,45,798.0,73.5,4.0,30.0,424.0,196.63,117.1
2018,9,22,16,0,772.0,70.0,3.9,29.2,375.0,136.86,72.89
2018,9,22,16,15,734.5,65.5,3.7,28.35,323.5,78.82,41.69
2018,9,22,16,30,697.0,61.0,3.5,27.5,272.0,48.96,36.09
2018,9,22,16,45,639.0,55.0,3.35,26.65,220.5,41.33,29.67
2018,9,22,17,0,581.0,49.0,3.2,25.8,169.0,37.84,26.59
2018,9,22,17,15,464.5,42.0,3.1,24.6,120.5,33.28,22.41
2018,9,22,17,30,348.0,35.0,3.0,23.4,72.0,28.81,17.57
2018,9,22,17,45,211.0,22.0,2.9,22.2,41.0,18.49,0.0
2018,9,22,18,0,74.0,9.0,2.8,21.0,10.0,8.19,0.0
2018,9,22,18,15,37.0,4.5,3.0,20.45,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,18.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,5.0,3.4,13.75,5.0,0.0,0.0
2018,9,23,6,0,73.0,10.0,3.5,13.8,10.0,39.15,0.0
2018,9,23,6,15,218.5,22.0,3.6,14.35,40.5,144.74,0.0
2018,9,23,6,30,364.0,34.0,3.7,14.9,71.0,260.61,198.89
2018,9,23,6,45,462.0,42.0,3.75,15.45,117.0,346.8,281.76
2018,9,23,7,0,560.0,50.0,3.8,16.0,163.0,441.93,364.33
2018,9,23,7,15,620.0,55.5,3.75,16.75,214.0,516.46,426.75
2018,9,23,7,30,680.0,61.0,3.7,17.5,265.0,590.42,484.66
2018,9,23,7,45,718.5,65.5,3.65,18.25,315.5,654.71,531.91
2018,9,23,8,0,757.0,70.0,3.6,19.0,366.0,719.59,577.66
2018,9,23,8,15,783.5,73.5,3.5,19.7,414.5,773.27,613.37
2018,9,23,8,30,810.0,77.0,3.4,20.4,463.0,825.79,647.11
2018,9,23,8,45,830.0,79.5,3.35,21.15,508.0,869.63,673.86
2018,9,23,9,0,850.0,82.0,3.3,21.9,553.0,901.9,691.98
2018,9,23,9,15,865.5,84.0,3.3,22.7,593.5,935.76,711.15
2018,9,23,9,30,881.0,86.0,3.3,23.5,634.0,966.65,728.02
2018,9,23,9,45,893.0,87.0,3.3,24.35,668.0,989.67,739.31
2018,9,23,10,0,905.0,88.0,3.3,25.2,702.0,1009.19,748.26
2018,9,23,10,15,913.0,89.0,3.3,25.95,729.5,1021.02,752.5
2018,9,23,10,30,921.0,90.0,3.3,26.7,757.0,1028.98,754.36
2018,9,23,10,45,926.5,90.5,3.35,27.4,777.0,1029.9,752.34
2018,9,23,11,0,932.0,91.0,3.4,28.1,797.0,1026.82,747.93
2018,9,23,11,15,935.5,91.5,3.45,28.7,809.5,1017.74,740.13
2018,9,23,11,30,939.0,92.0,3.5,29.3,822.0,1004.67,729.94
2018,9,23,11,45,940.0,92.0,3.6,29.85,826.0,984.74,715.93
2018,9,23,12,0,941.0,92.0,3.7,30.4,830.0,961.02,699.56
2018,9,23,12,15,941.5,91.0,3.85,30.55,826.0,932.1,681.2
2018,9,23,12,30,942.0,90.0,4.0,30.7,822.0,899.63,660.4
2018,9,23,12,45,940.5,88.5,4.1,30.8,810.0,861.61,635.61
2018,9,23,13,0,939.0,87.0,4.2,30.9,798.0,820.48,608.53
2018,9,23,13,15,934.0,86.5,4.3,30.75,778.0,774.87,578.69
2018,9,23,13,30,929.0,86.0,4.4,30.6,758.0,726.79,546.31
2018,9,23,13,45,922.5,84.5,4.45,30.45,731.0,674.52,508.21
2018,9,23,14,0,916.0,83.0,4.5,30.3,704.0,620.41,467.64
2018,9,23,14,15,907.0,81.5,4.5,29.95,671.0,563.36,423.89
2018,9,23,14,30,898.0,80.0,4.5,29.6,638.0,505.22,377.8
2018,9,23,14,45,884.5,78.0,4.5,29.3,598.0,443.92,327.73
2018,9,23,15,0,871.0,76.0,4.5,29.0,558.0,382.59,276.05
2018,9,23,15,15,852.0,73.5,4.5,29.0,512.5,319.45,221.62
2018,9,23,15,30,833.0,71.0,4.5,29.0,467.0,253.76,165.08
2018,9,23,15,45,808.0,68.0,4.35,28.1,418.5,191.38,113.47
2018,9,23,16,0,783.0,65.0,4.2,27.2,370.0,131.61,69.18
2018,9,23,16,15,746.5,61.0,4.05,26.4,319.0,73.46,38.48
2018,9,23,16,30,710.0,57.0,3.9,25.6,268.0,45.8,33.69
2018,9,23,16,45,653.5,51.5,3.75,24.75,217.0,42.33,30.77
2018,9,23,17,0,597.0,46.0,3.6,23.9,166.0,38.83,27.63
2018,9,23,17,15,489.5,39.5,3.4,22.75,118.5,31.35,20.9
2018,9,23,17,30,382.0,33.0,3.2,21.6,71.0,27.24,16.12
2018,9,23,17,45,223.0,20.5,3.0,20.45,39.5,17.27,0.0
2018,9,23,18,0,64.0,8.0,2.8,19.3,8.0,7.28,0.0
2018,9,23,18,15,32.0,4.0,2.85,18.7,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,24,5,45,42.5,4.5,0.95,12.75,4.5,0.0,0.0
2018,9,24,6,0,85.0,9.0,0.9,13.0,9.0,43.22,0.0
2018,9,24,6,15,242.5,20.5,0.95,13.8,40.5,153.91,0.0
2018,9,24,6,30,400.0,32.0,1.0,14.6,72.0,277.71,208.1
2018,9,24,6,45,493.5,39.5,1.05,15.4,118.0,362.14,289.45
2018,9,24,7,0,587.0,47.0,1.1,16.2,164.0,455.18,367.66
2018,9,24,7,15,653.5,52.0,1.05,17.05,217.0,530.05,427.54
2018,9,24,7,30,720.0,57.0,1.0,17.9,270.0,614.43,489.23
2018,9,24,7,45,759.0,61.0,0.95,18.7,322.5,679.97,533.69
2018,9,24,8,0,798.0,65.0,0.9,19.5,375.0,746.07,576.38
2018,9,24,8,15,823.5,68.0,1.0,20.75,424.0,799.59,609.58
2018,9,24,8,30,849.0,71.0,1.1,22.0,473.0,851.78,640.95
2018,9,24,8,45,867.5,73.0,1.15,23.25,518.0,885.77,658.68
2018,9,24,9,0,886.0,75.0,1.2,24.5,563.0,925.92,680.23
2018,9,24,9,15,899.0,77.5,1.2,25.7,603.5,958.8,695.89
2018,9,24,9,30,912.0,80.0,1.2,26.9,644.0,988.47,709.29
2018,9,24,9,45,921.5,81.5,1.2,28.1,678.0,1010.03,717.48
2018,9,24,10,0,931.0,83.0,1.2,29.3,712.0,1027.9,723.43
2018,9,24,10,15,938.5,84.5,1.1,29.9,740.0,1039.93,725.75
2018,9,24,10,30,946.0,86.0,1.0,30.5,768.0,1047.95,725.71
2018,9,24,10,45,951.0,87.0,0.9,31.15,788.0,1048.82,721.34
2018,9,24,11,0,956.0,88.0,0.8,31.8,808.0,1045.57,714.71
2018,9,24,11,15,959.5,87.5,0.75,32.2,820.0,1035.01,705.8
2018,9,24,11,30,963.0,87.0,0.7,32.6,832.0,1020.38,694.77
2018,9,24,11,45,964.0,88.0,0.7,33.0,836.5,1001.05,682.28
2018,9,24,12,0,965.0,89.0,0.7,33.4,841.0,977.8,667.64
2018,9,24,12,15,963.5,89.0,0.75,33.65,836.5,947.46,650.26
2018,9,24,12,30,962.0,89.0,0.8,33.9,832.0,913.59,630.71
2018,9,24,12,45,958.5,89.0,0.9,34.15,819.5,874.73,608.74
2018,9,24,13,0,955.0,89.0,1.0,34.4,807.0,832.81,584.48
2018,9,24,13,15,950.0,88.0,1.15,34.45,786.5,785.92,557.61
2018,9,24,13,30,945.0,87.0,1.3,34.5,766.0,736.53,527.8
2018,9,24,13,45,937.5,85.5,1.45,34.55,738.0,682.78,492.19
2018,9,24,14,0,930.0,84.0,1.6,34.6,710.0,627.25,453.8
2018,9,24,14,15,919.5,82.5,1.7,34.5,675.5,568.6,411.57
2018,9,24,14,30,909.0,81.0,1.8,34.4,641.0,509.01,366.89
2018,9,24,14,45,895.0,78.5,1.95,34.25,600.0,446.37,318.42
2018,9,24,15,0,881.0,76.0,2.1,34.1,559.0,383.77,268.03
2018,9,24,15,15,861.5,74.0,2.1,34.1,513.5,320.31,215.32
2018,9,24,15,30,842.0,72.0,2.1,34.1,468.0,254.4,160.52
2018,9,24,15,45,816.0,68.5,2.25,33.45,418.5,190.88,109.76
2018,9,24,16,0,790.0,65.0,2.4,32.8,369.0,130.12,66.28
2018,9,24,16,15,752.0,61.0,2.2,31.6,317.5,71.55,37.01
2018,9,24,16,30,714.0,57.0,2.0,30.4,266.0,45.99,33.13
2018,9,24,16,45,653.5,51.5,1.8,29.25,214.0,42.51,30.28
2018,9,24,17,0,593.0,46.0,1.6,28.1,162.0,35.72,24.46
2018,9,24,17,15,482.5,39.0,1.75,26.85,114.5,31.08,20.22
2018,9,24,17,30,372.0,32.0,1.9,25.6,67.0,26.52,14.82
2018,9,24,17,45,210.5,19.0,2.1,24.35,36.5,16.01,0.0
2018,9,24,18,0,49.0,6.0,2.3,23.1,6.0,5.46,0.0
2018,9,24,18,15,24.5,3.0,2.65,22.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,19.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,25,5,45,30.0,3.5,1.65,12.1,3.5,0.0,0.0
2018,9,25,6,0,60.0,7.0,1.6,12.2,7.0,31.13,0.0
2018,9,25,6,15,218.5,18.5,1.7,12.95,37.0,140.28,0.0
2018,9,25,6,30,377.0,30.0,1.8,13.7,67.0,263.94,197.22
2018,9,25,6,45,457.5,39.0,1.9,14.4,110.5,341.02,275.41
2018,9,25,7,0,538.0,48.0,2.0,15.1,154.0,425.93,349.11
2018,9,25,7,15,620.0,52.5,1.85,16.0,208.5,512.69,419.81
2018,9,25,7,30,702.0,57.0,1.7,16.9,263.0,601.37,486.52
2018,9,25,7,45,741.5,61.0,1.5,17.8,314.5,666.47,531.0
2018,9,25,8,0,781.0,65.0,1.3,18.7,366.0,732.19,573.25
2018,9,25,8,15,808.0,68.5,1.25,19.65,415.5,786.93,606.9
2018,9,25,8,30,835.0,72.0,1.2,20.6,465.0,840.49,638.46
2018,9,25,8,45,854.5,75.0,1.15,21.6,510.5,876.15,656.78
2018,9,25,9,0,874.0,78.0,1.1,22.6,556.0,918.04,678.79
2018,9,25,9,15,888.0,79.5,1.15,23.55,596.0,950.2,695.64
2018,9,25,9,30,902.0,81.0,1.2,24.5,636.0,979.26,710.43
2018,9,25,9,45,911.5,83.0,1.2,25.5,670.0,1001.19,719.62
2018,9,25,10,0,921.0,85.0,1.2,26.5,704.0,1019.45,726.56
2018,9,25,10,15,929.0,86.0,1.3,27.35,731.5,1031.2,731.74
2018,9,25,10,30,937.0,87.0,1.4,28.2,759.0,1039.0,734.64
2018,9,25,10,45,941.5,88.5,1.5,29.1,779.0,1039.87,733.25
2018,9,25,11,0,946.0,90.0,1.6,30.0,799.0,1036.66,729.5
2018,9,25,11,15,949.5,90.0,1.65,30.75,811.0,1026.66,721.44
2018,9,25,11,30,953.0,90.0,1.7,31.5,823.0,1012.63,711.1
2018,9,25,11,45,954.0,90.5,1.75,32.3,827.0,992.81,697.21
2018,9,25,12,0,955.0,91.0,1.8,33.1,831.0,969.13,681.08
2018,9,25,12,15,953.0,91.0,1.85,33.5,826.5,938.53,661.81
2018,9,25,12,30,951.0,91.0,1.9,33.9,822.0,904.47,640.36
2018,9,25,12,45,946.5,91.5,2.0,34.35,809.0,865.62,616.1
2018,9,25,13,0,942.0,92.0,2.1,34.8,796.0,823.81,589.7
2018,9,25,13,15,937.0,90.5,2.2,34.85,775.5,776.87,560.55
2018,9,25,13,30,932.0,89.0,2.3,34.9,755.0,727.48,528.55
2018,9,25,13,45,924.5,88.0,2.45,34.95,727.5,674.78,492.14
2018,9,25,14,0,917.0,87.0,2.6,35.0,700.0,620.32,453.17
2018,9,25,14,15,906.0,85.5,2.7,34.85,665.5,562.04,410.24
2018,9,25,14,30,895.0,84.0,2.8,34.7,631.0,502.89,365.05
2018,9,25,14,45,880.5,81.5,2.95,34.5,590.0,440.81,316.21
2018,9,25,15,0,866.0,79.0,3.1,34.3,549.0,378.84,265.71
2018,9,25,15,15,845.5,76.5,3.1,34.3,503.5,312.48,210.51
2018,9,25,15,30,825.0,74.0,3.1,34.3,458.0,250.03,158.07
2018,9,25,15,45,796.5,71.0,3.35,33.3,408.5,187.65,108.38
2018,9,25,16,0,768.0,68.0,3.6,32.3,359.0,128.35,66.35
2018,9,25,16,15,727.0,63.5,3.7,31.1,307.5,70.77,38.08
2018,9,25,16,30,686.0,59.0,3.8,29.9,256.0,47.75,34.68
2018,9,25,16,45,623.0,53.0,3.85,28.75,204.5,40.18,28.36
2018,9,25,17,0,560.0,47.0,3.9,27.6,153.0,36.64,25.24
2018,9,25,17,15,438.0,39.5,3.95,26.2,106.5,31.62,20.63
2018,9,25,17,30,316.0,32.0,4.0,24.8,60.0,26.69,14.41
2018,9,25,17,45,179.5,19.0,4.05,23.45,32.5,17.28,0.0
2018,9,25,18,0,43.0,6.0,4.1,22.1,5.0,0.0,0.0
2018,9,25,18,15,21.5,3.0,4.05,21.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,19.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,26,5,45,26.5,3.0,1.8,12.95,3.0,0.0,0.0
2018,9,26,6,0,53.0,6.0,1.9,13.1,6.0,5.46,0.0
2018,9,26,6,15,202.0,18.5,2.1,13.8,35.0,131.51,0.0
2018,9,26,6,30,351.0,31.0,2.3,14.5,64.0,251.4,185.0
2018,9,26,6,45,424.0,40.5,2.5,15.2,105.0,323.67,261.09
2018,9,26,7,0,497.0,50.0,2.7,15.9,146.0,402.87,330.78
2018,9,26,7,15,577.5,55.5,2.55,16.75,199.0,488.1,401.34
2018,9,26,7,30,658.0,61.0,2.4,17.6,252.0,579.1,471.78
2018,9,26,7,45,681.5,68.0,2.25,18.5,298.0,633.65,510.16
2018,9,26,8,0,705.0,75.0,2.1,19.4,344.0,687.84,546.46
2018,9,26,8,15,668.0,93.5,2.0,20.4,375.5,705.4,554.71
2018,9,26,8,30,631.0,112.0,1.9,21.4,407.0,717.02,558.56
2018,9,26,8,45,576.0,141.0,1.75,22.35,430.0,718.84,555.03
2018,9,26,9,0,521.0,170.0,1.6,23.3,453.0,707.93,542.17
2018,9,26,9,15,569.5,168.5,1.55,24.3,499.0,761.31,575.82
2018,9,26,9,30,618.0,167.0,1.5,25.3,545.0,822.79,612.81
2018,9,26,9,45,714.5,144.5,1.4,26.3,604.5,897.7,656.57
2018,9,26,10,0,811.0,122.0,1.3,27.3,664.0,964.48,693.11
2018,9,26,10,15,850.0,113.5,1.25,28.25,701.5,994.91,706.76
2018,9,26,10,30,889.0,105.0,1.2,29.2,739.0,1011.23,711.94
2018,9,26,10,45,897.0,105.0,1.15,30.15,759.5,1013.67,708.82
2018,9,26,11,0,905.0,105.0,1.1,31.1,780.0,1012.2,703.65
2018,9,26,11,15,909.0,106.0,1.1,31.9,792.5,1004.0,695.97
2018,9,26,11,30,913.0,107.0,1.1,32.7,805.0,991.89,686.18
2018,9,26,11,45,871.0,125.5,1.15,33.55,794.0,961.16,666.05
2018,9,26,12,0,829.0,144.0,1.2,34.4,783.0,918.65,638.89
2018,9,26,12,15,745.5,177.5,1.2,34.95,750.0,858.33,600.71
2018,9,26,12,30,662.0,211.0,1.2,35.5,717.0,793.47,558.31
2018,9,26,12,45,772.5,163.0,1.2,36.05,744.0,805.73,566.89
2018,9,26,13,0,883.0,115.0,1.2,36.6,771.0,799.7,562.08
2018,9,26,13,15,881.5,112.5,1.2,36.8,752.5,756.46,534.7
2018,9,26,13,30,880.0,110.0,1.2,37.0,734.0,710.66,504.22
2018,9,26,13,45,845.5,115.0,1.2,37.15,696.0,651.3,463.51
2018,9,26,14,0,811.0,120.0,1.2,37.3,658.0,589.74,420.47
2018,9,26,14,15,808.5,112.5,1.25,37.2,625.5,534.57,381.4
2018,9,26,14,30,806.0,105.0,1.3,37.1,593.0,478.01,339.7
2018,9,26,14,45,806.5,98.5,1.35,37.05,559.5,422.43,296.82
2018,9,26,15,0,807.0,92.0,1.4,37.0,526.0,365.5,251.29
2018,9,26,15,15,780.5,87.5,1.4,37.0,478.0,301.52,199.84
2018,9,26,15,30,754.0,83.0,1.4,37.0,430.0,239.94,150.0
2018,9,26,15,45,705.0,81.0,1.65,36.2,377.0,175.95,101.38
2018,9,26,16,0,656.0,79.0,1.9,35.4,324.0,120.87,64.08
2018,9,26,16,15,615.5,73.0,1.95,34.05,276.5,68.88,38.96
2018,9,26,16,30,575.0,67.0,2.0,32.7,229.0,49.65,35.8
2018,9,26,16,45,491.5,60.5,2.1,31.4,179.0,46.05,32.88
2018,9,26,17,0,408.0,54.0,2.2,30.1,129.0,42.49,29.75
2018,9,26,17,15,319.5,41.5,2.7,28.8,89.0,33.4,21.73
2018,9,26,17,30,231.0,29.0,3.2,27.5,49.0,23.93,11.44
2018,9,26,17,45,131.0,17.0,3.7,26.2,26.5,15.46,0.0
2018,9,26,18,0,31.0,5.0,4.2,24.9,4.0,0.0,0.0
2018,9,26,18,15,15.5,2.5,4.25,23.85,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,22.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,21.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,20.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,20.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,19.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,18.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,27,5,45,20.0,2.5,2.35,13.55,2.5,0.0,0.0
2018,9,27,6,0,40.0,5.0,2.4,13.6,5.0,4.55,0.0
2018,9,27,6,15,169.0,18.5,2.55,14.15,32.0,95.58,0.0
2018,9,27,6,30,298.0,32.0,2.7,14.7,59.0,224.45,162.3
2018,9,27,6,45,399.0,42.0,2.85,15.2,103.0,310.99,250.83
2018,9,27,7,0,500.0,52.0,3.0,15.7,147.0,407.18,334.65
2018,9,27,7,15,546.0,60.5,2.9,16.5,193.0,473.22,390.24
2018,9,27,7,30,592.0,69.0,2.8,17.3,239.0,541.9,444.95
2018,9,27,7,45,635.0,75.5,2.7,18.1,289.0,607.9,493.69
2018,9,27,8,0,678.0,82.0,2.6,18.9,339.0,675.2,541.15
2018,9,27,8,15,726.0,83.0,2.55,19.75,391.0,740.29,585.12
2018,9,27,8,30,774.0,84.0,2.5,20.6,443.0,801.66,624.8
2018,9,27,8,45,795.5,87.5,2.45,21.4,487.5,846.77,651.94
2018,9,27,9,0,817.0,91.0,2.4,22.2,532.0,889.77,677.01
2018,9,27,9,15,830.0,94.5,2.35,23.1,571.0,922.29,694.14
2018,9,27,9,30,843.0,98.0,2.3,24.0,610.0,951.74,708.98
2018,9,27,9,45,852.0,100.5,2.25,24.9,642.5,972.78,718.07
2018,9,27,10,0,861.0,103.0,2.2,25.8,675.0,990.28,724.86
2018,9,27,10,15,850.5,111.5,2.25,26.5,695.5,991.99,723.18
2018,9,27,10,30,840.0,120.0,2.3,27.2,716.0,989.62,719.19
2018,9,27,10,45,798.5,141.0,2.35,27.9,719.5,966.7,702.14
2018,9,27,11,0,757.0,162.0,2.4,28.6,723.0,946.75,687.36
2018,9,27,11,15,661.0,205.5,2.45,29.1,701.0,888.85,648.37
2018,9,27,11,30,565.0,249.0,2.5,29.6,679.0,823.08,602.16
2018,9,27,11,45,590.5,241.5,2.55,30.1,692.5,827.05,604.56
2018,9,27,12,0,616.0,234.0,2.6,30.6,706.0,823.41,601.42
2018,9,27,12,15,582.5,244.0,2.65,30.85,688.5,777.6,569.64
2018,9,27,12,30,549.0,254.0,2.7,31.1,671.0,735.84,540.48
2018,9,27,12,45,680.0,196.0,2.75,31.35,704.0,763.18,561.52
2018,9,27,13,0,811.0,138.0,2.8,31.6,737.0,771.24,568.2
2018,9,27,13,15,833.5,124.5,2.9,31.5,725.5,736.11,545.03
2018,9,27,13,30,856.0,111.0,3.0,31.4,714.0,696.55,517.87
2018,9,27,13,45,860.0,105.0,3.1,31.3,691.0,646.41,482.15
2018,9,27,14,0,864.0,99.0,3.2,31.2,668.0,596.82,445.54
2018,9,27,14,15,833.5,100.0,3.35,30.8,625.5,533.64,398.34
2018,9,27,14,30,803.0,101.0,3.5,30.4,583.0,470.83,349.84
2018,9,27,14,45,765.5,101.0,3.7,30.05,536.0,406.08,298.4
2018,9,27,15,0,728.0,101.0,3.9,29.7,489.0,341.8,245.97
2018,9,27,15,15,724.0,93.5,3.9,29.7,451.0,285.9,197.76
2018,9,27,15,30,720.0,86.0,3.9,29.7,413.0,233.11,151.8
2018,9,27,15,45,641.0,89.0,4.3,28.2,356.0,170.71,103.99
2018,9,27,16,0,562.0,92.0,4.7,26.7,299.0,121.18,70.96
2018,9,27,16,15,389.0,95.0,4.85,25.5,228.5,77.89,52.32
2018,9,27,16,30,216.0,98.0,5.0,24.3,158.0,73.94,57.97
2018,9,27,16,45,177.0,78.5,5.15,23.15,121.0,60.29,46.3
2018,9,27,17,0,138.0,59.0,5.3,22.0,84.0,46.18,33.95
2018,9,27,17,15,130.5,43.5,5.3,20.95,61.0,34.61,23.43
2018,9,27,17,30,123.0,28.0,5.3,19.9,38.0,21.88,9.48
2018,9,27,17,45,69.5,15.0,5.3,18.85,20.0,13.64,0.0
2018,9,27,18,0,16.0,2.0,5.3,17.8,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,5.2,17.5,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,17.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,16.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.5,2.75,13.6,1.5,0.0,0.0
2018,9,28,6,0,14.0,3.0,2.8,13.7,3.0,0.0,0.0
2018,9,28,6,15,54.5,17.0,3.0,14.1,21.0,40.86,0.0
2018,9,28,6,30,95.0,31.0,3.2,14.5,39.0,106.23,73.0
2018,9,28,6,45,192.5,39.5,3.45,14.9,70.5,185.77,149.26
2018,9,28,7,0,290.0,48.0,3.7,15.3,102.0,264.9,219.44
2018,9,28,7,15,150.0,56.5,3.7,15.75,85.0,178.24,147.93
2018,9,28,7,30,10.0,65.0,3.7,16.2,68.0,65.65,50.45
2018,9,28,7,45,6.0,73.5,3.7,16.65,75.5,70.6,54.5
2018,9,28,8,0,2.0,82.0,3.7,17.1,83.0,75.31,58.12
2018,9,28,8,15,15.5,112.5,3.7,17.6,119.5,117.14,93.24
2018,9,28,8,30,29.0,143.0,3.7,18.1,156.0,171.4,137.85
2018,9,28,8,45,27.5,168.0,3.7,18.6,181.5,197.71,158.33
2018,9,28,9,0,26.0,193.0,3.7,19.1,207.0,223.7,178.28
2018,9,28,9,15,51.5,217.5,3.75,19.7,248.0,274.28,218.49
2018,9,28,9,30,77.0,242.0,3.8,20.3,289.0,325.43,258.31
2018,9,28,9,45,185.5,249.5,3.85,20.95,370.0,455.87,360.95
2018,9,28,10,0,294.0,257.0,3.9,21.6,451.0,588.61,461.07
2018,9,28,10,15,586.5,177.5,3.95,22.1,584.5,812.75,628.19
2018,9,28,10,30,879.0,98.0,4.0,22.6,718.0,990.84,748.51
2018,9,28,10,45,884.5,99.0,4.1,23.1,737.0,991.9,746.15
2018,9,28,11,0,890.0,100.0,4.2,23.6,756.0,989.12,742.72
2018,9,28,11,15,893.5,100.0,4.3,23.85,767.5,979.41,735.49
2018,9,28,11,30,897.0,100.0,4.4,24.1,779.0,965.89,725.85
2018,9,28,11,45,898.5,100.0,4.55,24.35,782.5,946.75,712.86
2018,9,28,12,0,900.0,100.0,4.7,24.6,786.0,923.97,697.74
2018,9,28,12,15,897.5,101.0,4.75,24.65,781.5,895.22,678.32
2018,9,28,12,30,895.0,102.0,4.8,24.7,777.0,863.22,656.62
2018,9,28,12,45,889.5,101.5,4.9,24.7,763.5,824.2,630.3
2018,9,28,13,0,884.0,101.0,5.0,24.7,750.0,782.54,601.87
2018,9,28,13,15,878.5,100.5,5.05,24.55,730.5,738.44,571.49
2018,9,28,13,30,873.0,100.0,5.1,24.4,711.0,692.09,537.49
2018,9,28,13,45,864.0,99.0,5.15,24.25,684.0,641.06,498.61
2018,9,28,14,0,855.0,98.0,5.2,24.1,657.0,588.58,457.55
