Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,14,15,843.0,96.0,5.25,23.75,623.0,532.61,412.93
2018,9,28,14,30,831.0,94.0,5.3,23.4,589.0,475.07,365.66
2018,9,28,14,45,815.0,91.5,5.4,23.0,549.5,415.18,315.19
2018,9,28,15,0,799.0,89.0,5.5,22.6,510.0,355.8,263.61
2018,9,28,15,15,777.0,86.0,5.5,22.6,466.0,295.05,209.73
2018,9,28,15,30,755.0,83.0,5.5,22.6,422.0,236.12,157.59
2018,9,28,15,45,725.0,78.0,5.5,21.5,374.0,176.32,107.95
2018,9,28,16,0,695.0,73.0,5.5,20.4,326.0,115.92,63.62
2018,9,28,16,15,654.0,67.5,5.4,19.7,277.0,62.08,37.44
2018,9,28,16,30,613.0,62.0,5.3,19.0,228.0,46.24,35.03
2018,9,28,16,45,548.0,54.5,5.2,18.3,179.5,41.68,30.96
2018,9,28,17,0,483.0,47.0,5.1,17.6,131.0,37.01,26.58
2018,9,28,17,15,372.0,37.5,4.9,17.05,89.0,30.33,20.09
2018,9,28,17,30,261.0,28.0,4.7,16.5,47.0,23.52,9.36
2018,9,28,17,45,139.5,15.5,4.45,15.9,24.5,14.1,0.0
2018,9,28,18,0,18.0,3.0,4.2,15.3,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,4.05,15.0,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,5,45,20.5,3.0,1.35,12.6,2.5,0.0,0.0
2018,9,29,6,0,41.0,6.0,1.4,12.8,5.0,0.0,0.0
2018,9,29,6,15,131.5,17.0,1.7,13.65,26.0,76.76,0.0
2018,9,29,6,30,222.0,28.0,2.0,14.5,47.0,179.23,122.97
2018,9,29,6,45,152.5,39.5,2.3,15.35,56.5,149.63,118.78
2018,9,29,7,0,83.0,51.0,2.6,16.2,66.0,114.44,91.71
2018,9,29,7,15,44.5,59.5,2.6,16.8,68.0,89.85,71.34
2018,9,29,7,30,6.0,68.0,2.6,17.4,70.0,66.11,50.49
2018,9,29,7,45,34.0,99.0,2.6,18.0,111.5,128.3,103.28
2018,9,29,8,0,62.0,130.0,2.6,18.6,153.0,187.21,152.11
2018,9,29,8,15,69.0,154.5,2.5,19.15,183.5,221.93,179.59
2018,9,29,8,30,76.0,179.0,2.4,19.7,214.0,256.64,206.49
2018,9,29,8,45,144.5,203.5,2.3,20.25,278.0,363.24,290.87
2018,9,29,9,0,213.0,228.0,2.2,20.8,342.0,456.66,361.94
2018,9,29,9,15,205.0,240.0,2.15,21.25,356.0,464.39,365.27
2018,9,29,9,30,197.0,252.0,2.1,21.7,370.0,471.04,368.25
2018,9,29,9,45,207.5,272.0,2.1,22.2,402.5,504.14,391.23
2018,9,29,10,0,218.0,292.0,2.1,22.7,435.0,536.27,413.0
2018,9,29,10,15,256.5,301.5,2.25,23.05,476.5,601.28,459.63
2018,9,29,10,30,295.0,311.0,2.4,23.4,518.0,646.27,491.42
2018,9,29,10,45,287.0,317.0,2.5,23.8,523.0,639.96,485.44
2018,9,29,11,0,279.0,323.0,2.6,24.2,528.0,632.3,478.92
2018,9,29,11,15,216.0,338.5,2.7,24.45,498.5,564.27,428.27
2018,9,29,11,30,153.0,354.0,2.8,24.7,469.0,514.25,390.08
2018,9,29,11,45,181.5,332.0,2.85,24.95,469.0,509.65,387.72
2018,9,29,12,0,210.0,310.0,2.9,25.2,469.0,503.81,384.18
2018,9,29,12,15,241.0,310.5,3.05,25.25,492.0,534.47,407.14
2018,9,29,12,30,272.0,311.0,3.2,25.3,515.0,548.23,417.74
2018,9,29,12,45,253.0,324.0,3.3,25.4,511.5,531.32,404.66
2018,9,29,13,0,234.0,337.0,3.4,25.5,508.0,504.94,384.92
2018,9,29,13,15,310.5,305.5,3.5,25.5,525.5,523.06,399.92
2018,9,29,13,30,387.0,274.0,3.6,25.5,543.0,524.9,402.39
2018,9,29,13,45,573.5,199.5,3.7,25.55,580.5,553.98,425.59
2018,9,29,14,0,760.0,125.0,3.8,25.6,618.0,559.57,429.65
2018,9,29,14,15,798.0,107.0,3.85,25.45,600.5,517.89,396.25
2018,9,29,14,30,836.0,89.0,3.9,25.3,583.0,470.47,357.07
2018,9,29,14,45,820.0,86.5,4.0,25.15,543.5,410.4,306.93
2018,9,29,15,0,804.0,84.0,4.1,25.0,504.0,350.81,255.75
2018,9,29,15,15,781.5,81.0,4.1,25.0,459.5,289.74,202.46
2018,9,29,15,30,759.0,78.0,4.1,25.0,415.0,230.53,150.9
2018,9,29,15,45,688.5,80.5,4.2,24.3,359.5,167.35,100.9
2018,9,29,16,0,618.0,83.0,4.3,23.6,304.0,115.57,65.78
2018,9,29,16,15,513.0,81.0,4.2,23.05,245.5,68.26,44.92
2018,9,29,16,30,408.0,79.0,4.1,22.5,187.0,58.18,44.8
2018,9,29,16,45,431.0,62.5,4.0,21.95,155.0,48.34,36.18
2018,9,29,17,0,454.0,46.0,3.9,21.4,123.0,36.26,25.44
2018,9,29,17,15,340.0,36.0,3.65,20.7,82.5,29.11,18.59
2018,9,29,17,30,226.0,26.0,3.4,20.0,42.0,21.78,6.13
2018,9,29,17,45,120.5,14.5,3.2,19.35,22.0,13.19,0.0
2018,9,29,18,0,15.0,3.0,3.0,18.7,2.0,0.0,0.0
2018,9,29,18,15,7.5,1.5,2.8,18.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,5,45,10.5,1.5,0.7,15.2,1.5,0.0,0.0
2018,9,30,6,0,21.0,3.0,0.7,15.3,3.0,0.0,0.0
2018,9,30,6,15,132.0,17.0,0.75,15.75,27.0,76.99,0.0
2018,9,30,6,30,243.0,31.0,0.8,16.2,51.0,194.62,127.97
2018,9,30,6,45,345.0,42.5,0.9,16.65,93.0,280.28,221.26
2018,9,30,7,0,447.0,54.0,1.0,17.1,135.0,376.08,303.08
2018,9,30,7,15,515.5,61.5,0.95,17.5,183.0,453.74,366.68
2018,9,30,7,30,584.0,69.0,0.9,17.9,231.0,535.89,430.53
2018,9,30,7,45,630.5,74.5,0.85,18.25,280.5,602.77,478.6
2018,9,30,8,0,677.0,80.0,0.8,18.6,330.0,671.15,525.53
2018,9,30,8,15,710.5,83.5,0.7,19.3,377.0,727.03,560.18
2018,9,30,8,30,744.0,87.0,0.6,20.0,424.0,777.71,589.72
2018,9,30,8,45,770.0,89.0,0.5,20.65,468.5,823.96,615.18
2018,9,30,9,0,796.0,91.0,0.4,21.3,513.0,868.35,638.47
2018,9,30,9,15,816.0,92.5,0.3,21.9,553.0,904.28,655.71
2018,9,30,9,30,836.0,94.0,0.2,22.5,593.0,937.45,670.97
2018,9,30,9,45,852.5,94.0,0.15,23.1,627.0,952.24,675.71
2018,9,30,10,0,869.0,94.0,0.1,23.7,661.0,973.78,685.0
2018,9,30,10,15,877.5,95.0,0.25,24.15,687.5,985.16,692.04
2018,9,30,10,30,886.0,96.0,0.4,24.6,714.0,992.81,697.68
2018,9,30,10,45,892.0,96.5,0.6,25.05,733.0,993.6,700.59
2018,9,30,11,0,898.0,97.0,0.8,25.5,752.0,990.52,701.16
2018,9,30,11,15,847.0,120.5,0.95,25.8,745.5,964.53,686.78
2018,9,30,11,30,796.0,144.0,1.1,26.1,739.0,925.37,664.05
2018,9,30,11,45,770.0,155.5,1.3,26.45,733.5,893.82,646.35
2018,9,30,12,0,744.0,167.0,1.5,26.8,728.0,865.59,630.11
2018,9,30,12,15,815.5,136.5,1.6,27.0,747.5,865.69,631.23
2018,9,30,12,30,887.0,106.0,1.7,27.2,767.0,856.89,626.28
2018,9,30,12,45,891.0,102.5,1.8,27.4,757.0,822.48,604.51
2018,9,30,13,0,895.0,99.0,1.9,27.6,747.0,784.78,580.51
2018,9,30,13,15,843.0,115.5,2.0,27.55,712.5,728.03,543.29
2018,9,30,13,30,791.0,132.0,2.1,27.5,678.0,667.89,500.86
2018,9,30,13,45,667.0,167.0,2.2,27.4,615.0,583.45,439.49
2018,9,30,14,0,543.0,202.0,2.3,27.3,552.0,503.38,380.21
2018,9,30,14,15,504.5,198.0,2.4,27.0,509.5,445.86,337.28
2018,9,30,14,30,466.0,194.0,2.5,26.7,467.0,391.51,295.53
2018,9,30,14,45,378.5,195.0,2.65,26.4,406.5,325.56,244.76
2018,9,30,15,0,291.0,196.0,2.8,26.1,346.0,268.03,200.39
2018,9,30,15,15,258.0,181.5,2.8,26.1,306.0,224.77,165.8
2018,9,30,15,30,225.0,167.0,2.8,26.1,266.0,185.57,134.7
2018,9,30,15,45,155.5,154.0,3.05,25.3,218.5,148.35,108.0
2018,9,30,16,0,86.0,141.0,3.3,24.5,171.0,120.95,90.09
2018,9,30,16,15,57.0,118.5,3.4,23.95,137.0,95.05,72.03
2018,9,30,16,30,28.0,96.0,3.5,23.4,103.0,77.13,60.83
2018,9,30,16,45,15.0,74.5,3.55,22.9,78.0,62.39,48.0
2018,9,30,17,0,2.0,53.0,3.6,22.4,53.0,45.04,32.71
2018,9,30,17,15,1.0,34.5,3.5,21.85,34.5,29.76,18.84
2018,9,30,17,30,0.0,16.0,3.4,21.3,16.0,14.09,0.1
2018,9,30,17,45,0.0,8.0,3.25,20.7,8.0,7.28,0.0
2018,9,30,18,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,14.7,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,6.0,0.9,15.2,6.0,5.46,0.0
2018,10,1,6,30,0.0,11.0,1.0,15.6,11.0,9.66,0.79
2018,10,1,6,45,0.0,20.5,1.1,16.05,20.5,18.04,9.19
2018,10,1,7,0,0.0,30.0,1.2,16.5,30.0,26.43,16.59
2018,10,1,7,15,0.0,42.0,1.2,16.95,42.0,37.05,25.76
2018,10,1,7,30,0.0,54.0,1.2,17.4,54.0,47.68,34.83
2018,10,1,7,45,0.0,57.5,1.15,17.85,57.5,50.78,37.39
2018,10,1,8,0,0.0,61.0,1.1,18.3,61.0,53.89,39.87
2018,10,1,8,15,0.0,69.5,1.05,19.1,69.5,61.44,45.93
2018,10,1,8,30,0.0,78.0,1.0,19.9,78.0,69.01,51.89
2018,10,1,8,45,3.5,117.5,0.9,20.7,119.5,110.46,85.49
2018,10,1,9,0,7.0,157.0,0.8,21.5,161.0,153.4,119.3
2018,10,1,9,15,6.0,142.5,0.75,22.05,146.0,136.59,105.21
2018,10,1,9,30,5.0,128.0,0.7,22.6,131.0,120.78,92.2
2018,10,1,9,45,9.5,160.5,0.65,23.15,166.5,156.75,120.28
2018,10,1,10,0,14.0,193.0,0.6,23.7,202.0,193.1,147.87
2018,10,1,10,15,56.5,238.0,0.55,24.2,277.0,295.54,226.02
2018,10,1,10,30,99.0,283.0,0.5,24.7,352.0,385.28,291.2
2018,10,1,10,45,148.5,308.0,0.5,25.2,414.5,476.23,355.29
2018,10,1,11,0,198.0,333.0,0.5,25.7,477.0,547.36,403.66
2018,10,1,11,15,273.0,322.5,0.6,26.1,524.0,617.78,452.63
2018,10,1,11,30,348.0,312.0,0.7,26.5,571.0,667.59,487.17
2018,10,1,11,45,332.0,310.5,0.75,26.85,558.5,639.54,467.16
2018,10,1,12,0,316.0,309.0,0.8,27.2,546.0,610.85,447.45
2018,10,1,12,15,358.5,296.5,0.95,27.45,563.5,620.72,456.25
2018,10,1,12,30,401.0,284.0,1.1,27.7,581.0,638.69,469.72
2018,10,1,12,45,400.0,288.5,1.25,27.9,580.5,622.0,458.63
2018,10,1,13,0,399.0,293.0,1.4,28.1,580.0,594.76,440.45
2018,10,1,13,15,404.5,282.5,1.55,28.2,566.5,566.48,421.53
2018,10,1,13,30,410.0,272.0,1.7,28.3,553.0,543.73,405.82
2018,10,1,13,45,407.5,260.5,1.85,28.35,530.5,505.67,378.81
2018,10,1,14,0,405.0,249.0,2.0,28.4,508.0,467.01,350.68
2018,10,1,14,15,511.5,200.5,2.1,28.15,509.5,450.46,338.5
2018,10,1,14,30,618.0,152.0,2.2,27.9,511.0,424.47,317.29
2018,10,1,14,45,472.0,176.0,2.25,27.65,439.0,345.07,256.49
2018,10,1,15,0,326.0,200.0,2.3,27.4,367.0,282.27,208.99
2018,10,1,15,15,249.0,189.5,2.3,27.4,310.5,228.1,167.43
2018,10,1,15,30,172.0,179.0,2.3,27.4,254.0,184.3,134.83
2018,10,1,15,45,162.5,156.0,2.15,26.45,220.0,150.23,108.56
2018,10,1,16,0,153.0,133.0,2.0,25.5,186.0,117.86,84.72
2018,10,1,16,15,181.5,111.5,1.95,24.85,165.0,85.4,63.01
2018,10,1,16,30,210.0,90.0,1.9,24.2,144.0,68.44,53.17
2018,10,1,16,45,147.5,72.0,1.85,23.55,105.5,55.56,42.0
2018,10,1,17,0,85.0,54.0,1.8,22.9,67.0,43.83,31.54
2018,10,1,17,15,68.0,36.0,1.8,22.45,44.0,29.79,18.58
2018,10,1,17,30,51.0,18.0,1.8,22.0,21.0,14.81,0.0
2018,10,1,17,45,25.5,9.0,1.85,21.5,10.5,8.19,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,3.5,0.5,1.45,16.35,0.5,0.0,0.0
2018,10,2,6,0,7.0,1.0,1.5,16.3,1.0,0.0,0.0
2018,10,2,6,15,23.5,8.5,1.7,16.55,10.0,18.68,0.0
2018,10,2,6,30,40.0,16.0,1.9,16.8,19.0,48.57,25.16
2018,10,2,6,45,135.5,25.5,2.1,17.05,47.0,131.16,102.36
2018,10,2,7,0,231.0,35.0,2.3,17.3,75.0,208.82,170.6
2018,10,2,7,15,180.5,53.5,2.2,17.8,91.0,211.08,173.52
2018,10,2,7,30,130.0,72.0,2.1,18.3,107.0,190.11,156.17
2018,10,2,7,45,70.0,60.0,2.0,18.8,79.5,119.97,97.14
2018,10,2,8,0,10.0,48.0,1.9,19.3,52.0,52.08,38.54
2018,10,2,8,15,68.0,76.0,1.85,20.25,106.0,140.14,113.24
2018,10,2,8,30,126.0,104.0,1.8,21.2,160.0,238.52,193.27
2018,10,2,8,45,238.5,127.5,1.8,22.1,247.0,370.38,297.76
2018,10,2,9,0,351.0,151.0,1.8,23.0,334.0,526.96,414.81
2018,10,2,9,15,215.5,183.5,1.75,23.65,298.5,424.11,331.78
2018,10,2,9,30,80.0,216.0,1.7,24.3,263.0,298.9,232.03
2018,10,2,9,45,122.0,223.0,1.65,24.95,299.5,363.64,281.54
2018,10,2,10,0,164.0,230.0,1.6,25.6,336.0,411.23,316.42
2018,10,2,10,15,242.0,222.0,1.55,26.1,385.0,494.59,377.66
2018,10,2,10,30,320.0,214.0,1.5,26.6,434.0,578.87,437.22
2018,10,2,10,45,408.5,221.5,1.45,27.1,510.5,669.05,498.97
2018,10,2,11,0,497.0,229.0,1.4,27.6,587.0,755.89,556.17
2018,10,2,11,15,667.0,170.5,1.3,27.95,659.0,851.36,618.0
2018,10,2,11,30,837.0,112.0,1.2,28.3,731.0,916.28,655.92
2018,10,2,11,45,868.5,99.5,1.1,28.6,744.0,911.77,649.79
2018,10,2,12,0,900.0,87.0,1.0,28.9,757.0,902.46,641.59
2018,10,2,12,15,831.0,119.5,0.8,29.1,735.0,857.52,609.75
2018,10,2,12,30,762.0,152.0,0.6,29.3,713.0,803.95,572.82
2018,10,2,12,45,630.0,202.0,0.45,29.5,660.5,722.31,516.5
2018,10,2,13,0,498.0,252.0,0.3,29.7,608.0,637.95,457.1
2018,10,2,13,15,395.0,250.5,0.4,29.8,528.0,536.83,389.9
2018,10,2,13,30,292.0,249.0,0.5,29.9,448.0,436.0,320.57
2018,10,2,13,45,220.0,249.5,0.55,30.0,396.0,373.86,276.37
2018,10,2,14,0,148.0,250.0,0.6,30.1,344.0,313.64,232.56
2018,10,2,14,15,297.5,227.0,0.85,30.0,402.5,360.53,267.93
2018,10,2,14,30,447.0,204.0,1.1,29.9,461.0,389.49,287.43
2018,10,2,14,45,506.0,172.0,1.35,29.85,443.5,353.71,258.61
2018,10,2,15,0,565.0,140.0,1.6,29.8,426.0,313.12,224.4
2018,10,2,15,15,573.5,124.5,1.6,29.8,392.0,263.05,182.15
2018,10,2,15,30,582.0,109.0,1.6,29.8,358.0,211.59,138.63
2018,10,2,15,45,590.5,93.5,2.1,29.15,320.5,158.88,96.13
2018,10,2,16,0,599.0,78.0,2.6,28.5,283.0,105.11,57.83
2018,10,2,16,15,566.5,70.0,2.8,27.85,239.5,55.96,41.93
2018,10,2,16,30,534.0,62.0,3.0,27.2,196.0,46.75,34.18
2018,10,2,16,45,458.0,54.0,3.15,26.55,150.0,41.81,29.82
2018,10,2,17,0,382.0,46.0,3.3,25.9,104.0,36.79,25.16
2018,10,2,17,15,267.0,34.0,3.45,25.15,67.0,27.84,16.48
2018,10,2,17,30,152.0,22.0,3.6,24.4,30.0,17.42,0.0
2018,10,2,17,45,76.0,11.0,3.75,23.65,15.0,10.01,0.0
2018,10,2,18,0,0.0,0.0,3.9,22.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,22.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,21.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,21.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,19.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,18.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,0.75,17.65,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,0.7,17.7,2.0,0.0,0.0
2018,10,3,6,15,26.5,13.0,0.8,17.95,14.0,24.17,0.0
2018,10,3,6,30,37.0,23.0,0.9,18.2,26.0,51.79,24.74
2018,10,3,6,45,79.0,40.5,1.05,18.4,52.5,101.27,76.82
2018,10,3,7,0,121.0,58.0,1.2,18.6,79.0,162.49,129.83
2018,10,3,7,15,215.0,72.0,1.15,18.9,124.0,246.2,200.77
2018,10,3,7,30,309.0,86.0,1.1,19.2,169.0,354.27,288.53
2018,10,3,7,45,298.5,103.5,1.05,19.5,196.5,363.54,295.35
2018,10,3,8,0,288.0,121.0,1.0,19.8,224.0,386.61,312.29
2018,10,3,8,15,440.5,112.0,1.05,20.2,295.0,527.99,421.23
2018,10,3,8,30,593.0,103.0,1.1,20.6,366.0,670.61,523.05
2018,10,3,8,45,703.0,87.0,1.1,21.05,429.5,759.54,581.55
2018,10,3,9,0,813.0,71.0,1.1,21.5,493.0,846.84,637.31
2018,10,3,9,15,804.5,81.0,1.2,22.05,525.0,876.24,654.3
2018,10,3,9,30,796.0,91.0,1.3,22.6,557.0,892.54,663.25
2018,10,3,9,45,806.0,94.5,1.35,23.2,589.0,914.71,675.39
2018,10,3,10,0,816.0,98.0,1.4,23.8,621.0,933.53,685.27
2018,10,3,10,15,831.5,97.0,1.5,24.35,648.5,938.63,687.19
2018,10,3,10,30,847.0,96.0,1.6,24.9,676.0,950.49,693.73
2018,10,3,10,45,828.0,106.5,1.7,25.45,686.5,948.47,691.32
2018,10,3,11,0,809.0,117.0,1.8,26.0,697.0,932.8,680.32
2018,10,3,11,15,628.5,188.5,1.95,26.2,643.0,833.17,615.53
2018,10,3,11,30,448.0,260.0,2.1,26.4,589.0,719.96,536.05
2018,10,3,11,45,543.5,222.5,2.2,26.6,623.5,753.3,562.26
2018,10,3,12,0,639.0,185.0,2.3,26.8,658.0,787.14,587.03
2018,10,3,12,15,704.0,162.0,2.5,26.85,680.0,795.94,594.05
2018,10,3,12,30,769.0,139.0,2.7,26.9,702.0,794.88,594.63
2018,10,3,12,45,717.5,156.0,2.85,26.95,674.0,743.55,560.15
2018,10,3,13,0,666.0,173.0,3.0,27.0,646.0,689.51,521.71
2018,10,3,13,15,614.0,185.0,3.1,26.7,611.5,631.34,480.19
2018,10,3,13,30,562.0,197.0,3.2,26.4,577.0,571.45,436.62
2018,10,3,13,45,509.5,205.0,3.3,26.1,538.5,514.86,394.54
2018,10,3,14,0,457.0,213.0,3.4,25.8,500.0,461.71,354.21
2018,10,3,14,15,585.0,164.0,3.5,25.5,511.0,455.02,348.54
2018,10,3,14,30,713.0,115.0,3.6,25.2,522.0,429.89,326.65
2018,10,3,14,45,471.0,154.0,3.65,24.95,415.0,323.22,244.02
2018,10,3,15,0,229.0,193.0,3.7,24.7,308.0,243.09,183.78
2018,10,3,15,15,195.5,176.0,3.7,24.7,268.0,202.15,151.1
2018,10,3,15,30,162.0,159.0,3.7,24.7,228.0,165.95,122.52
2018,10,3,15,45,91.0,126.0,3.65,24.05,164.0,117.01,86.26
2018,10,3,16,0,20.0,93.0,3.6,23.4,100.0,80.26,59.94
2018,10,3,16,15,93.5,88.0,3.45,23.0,112.0,70.83,55.63
2018,10,3,16,30,167.0,83.0,3.3,22.6,124.0,63.41,49.19
2018,10,3,16,45,138.0,66.0,3.1,22.15,94.5,51.25,38.46
2018,10,3,17,0,109.0,49.0,2.9,21.7,65.0,38.7,27.18
2018,10,3,17,15,62.0,32.0,2.7,21.2,40.5,26.64,15.49
2018,10,3,17,30,15.0,15.0,2.5,20.7,16.0,13.23,0.0
2018,10,3,17,45,7.5,7.5,2.3,20.2,8.0,6.82,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,4,5,45,7.5,1.5,1.75,15.9,1.0,0.0,0.0
2018,10,4,6,0,15.0,3.0,1.9,16.0,2.0,0.0,0.0
2018,10,4,6,15,26.5,7.0,2.15,16.35,8.0,18.71,0.0
2018,10,4,6,30,38.0,11.0,2.4,16.7,14.0,38.38,15.02
2018,10,4,6,45,19.0,20.0,2.7,17.0,21.5,28.82,18.0
2018,10,4,7,0,0.0,29.0,3.0,17.3,29.0,25.54,15.67
2018,10,4,7,15,1.0,45.0,3.1,17.6,45.5,40.39,28.44
2018,10,4,7,30,2.0,61.0,3.2,17.9,62.0,56.29,42.01
2018,10,4,7,45,15.5,95.0,3.25,18.2,100.5,102.34,81.03
2018,10,4,8,0,29.0,129.0,3.3,18.5,139.0,161.69,130.35
2018,10,4,8,15,20.0,122.0,3.4,18.85,129.5,132.17,105.33
2018,10,4,8,30,11.0,115.0,3.5,19.2,120.0,115.66,91.07
2018,10,4,8,45,22.0,147.0,3.55,19.55,158.0,169.66,135.19
2018,10,4,9,0,33.0,179.0,3.6,19.9,196.0,215.43,171.78
2018,10,4,9,15,75.5,214.5,3.65,20.2,257.5,295.29,235.94
2018,10,4,9,30,118.0,250.0,3.7,20.5,319.0,394.35,313.11
2018,10,4,9,45,120.5,250.5,3.8,20.8,324.0,395.19,312.65
2018,10,4,10,0,123.0,251.0,3.9,21.1,329.0,395.97,312.56
2018,10,4,10,15,120.5,280.0,3.95,21.35,359.0,424.73,333.28
2018,10,4,10,30,118.0,309.0,4.0,21.6,389.0,452.4,352.92
2018,10,4,10,45,120.0,317.0,4.1,21.85,400.5,459.23,357.29
2018,10,4,11,0,122.0,325.0,4.2,22.1,412.0,465.37,361.28
2018,10,4,11,15,97.0,322.0,4.3,22.25,392.0,416.37,323.33
2018,10,4,11,30,72.0,319.0,4.4,22.4,372.0,385.25,298.81
2018,10,4,11,45,153.5,296.0,4.5,22.6,409.0,445.42,347.03
2018,10,4,12,0,235.0,273.0,4.6,22.8,446.0,499.88,389.91
2018,10,4,12,15,390.0,245.5,4.65,22.8,530.0,606.73,472.73
2018,10,4,12,30,545.0,218.0,4.7,22.8,614.0,688.4,535.15
2018,10,4,12,45,627.5,184.0,4.7,22.8,632.5,699.81,544.39
2018,10,4,13,0,710.0,150.0,4.7,22.8,651.0,697.54,543.75
2018,10,4,13,15,700.5,152.0,4.7,22.6,634.0,658.22,514.23
2018,10,4,13,30,691.0,154.0,4.7,22.4,617.0,617.45,483.22
2018,10,4,13,45,669.5,154.0,4.7,22.25,587.5,566.26,443.62
2018,10,4,14,0,648.0,154.0,4.7,22.1,558.0,515.41,403.45
2018,10,4,14,15,728.0,121.0,4.7,21.9,551.5,485.11,378.33
2018,10,4,14,30,808.0,88.0,4.7,21.7,545.0,446.34,344.59
2018,10,4,14,45,794.5,84.0,4.65,21.5,506.5,387.59,293.98
2018,10,4,15,0,781.0,80.0,4.6,21.3,468.0,329.15,242.4
2018,10,4,15,15,756.5,77.5,4.6,21.3,424.5,269.74,189.52
2018,10,4,15,30,732.0,75.0,4.6,21.3,381.0,212.48,139.06
2018,10,4,15,45,703.0,70.0,4.45,20.75,335.0,154.84,91.74
2018,10,4,16,0,674.0,65.0,4.3,20.2,289.0,100.53,54.37
2018,10,4,16,15,631.5,59.5,4.15,19.65,242.0,45.15,34.0
2018,10,4,16,30,589.0,54.0,4.0,19.1,195.0,40.82,30.19
2018,10,4,16,45,515.0,47.0,3.85,18.6,149.0,36.43,26.13
2018,10,4,17,0,441.0,40.0,3.7,18.1,103.0,31.98,21.79
2018,10,4,17,15,305.0,29.5,3.6,17.5,64.5,24.14,13.34
2018,10,4,17,30,169.0,19.0,3.5,16.9,26.0,16.05,0.0
2018,10,4,17,45,84.5,9.5,3.35,16.35,13.0,8.64,0.0
2018,10,4,18,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,11.0,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,10,5,6,15,151.0,13.5,1.2,11.9,22.5,82.63,0.0
2018,10,5,6,30,283.0,24.0,1.3,12.7,43.0,200.28,88.6
2018,10,5,6,45,397.5,32.5,1.4,13.5,84.5,299.85,236.39
2018,10,5,7,0,512.0,41.0,1.5,14.3,126.0,401.1,326.22
2018,10,5,7,15,582.5,47.0,1.5,14.7,174.5,479.75,392.98
2018,10,5,7,30,653.0,53.0,1.5,15.1,223.0,558.85,455.85
2018,10,5,7,45,694.0,57.0,1.45,15.5,271.0,622.18,502.81
2018,10,5,8,0,735.0,61.0,1.4,15.9,319.0,686.28,548.15
2018,10,5,8,15,734.5,70.5,1.35,16.45,359.5,723.32,571.72
2018,10,5,8,30,734.0,80.0,1.3,17.0,400.0,757.38,592.53
2018,10,5,8,45,739.5,87.0,1.25,17.6,437.5,790.67,612.04
2018,10,5,9,0,745.0,94.0,1.2,18.2,475.0,821.15,629.1
2018,10,5,9,15,616.0,143.0,1.25,19.0,474.0,779.06,596.95
2018,10,5,9,30,487.0,192.0,1.3,19.8,473.0,714.0,548.09
2018,10,5,9,45,652.5,147.0,1.3,20.6,546.5,833.42,629.66
2018,10,5,10,0,818.0,102.0,1.3,21.4,620.0,937.94,694.46
2018,10,5,10,15,856.0,92.5,1.25,22.1,654.0,954.53,700.1
2018,10,5,10,30,894.0,83.0,1.2,22.8,688.0,977.95,711.2
2018,10,5,10,45,898.0,84.5,1.2,23.5,706.0,977.69,708.0
2018,10,5,11,0,902.0,86.0,1.2,24.2,724.0,973.54,702.82
2018,10,5,11,15,897.5,89.5,1.2,24.55,732.5,959.75,692.71
2018,10,5,11,30,893.0,93.0,1.2,24.9,741.0,942.28,680.53
2018,10,5,11,45,613.0,189.5,1.25,25.2,635.0,785.94,578.73
2018,10,5,12,0,333.0,286.0,1.3,25.5,529.0,599.82,446.96
2018,10,5,12,15,449.0,256.0,1.4,25.45,581.5,667.03,498.12
2018,10,5,12,30,565.0,226.0,1.5,25.4,634.0,711.86,531.16
2018,10,5,12,45,729.0,156.0,1.6,25.4,672.5,749.34,560.19
2018,10,5,13,0,893.0,86.0,1.7,25.4,711.0,759.33,568.14
2018,10,5,13,15,764.0,128.5,1.8,25.55,652.5,675.85,509.75
2018,10,5,13,30,635.0,171.0,1.9,25.7,594.0,595.75,451.21
2018,10,5,13,45,748.5,126.0,2.05,25.85,604.0,584.84,444.3
2018,10,5,14,0,862.0,81.0,2.2,26.0,614.0,560.9,425.96
2018,10,5,14,15,829.0,85.5,2.25,25.75,575.0,500.43,378.95
2018,10,5,14,30,796.0,90.0,2.3,25.5,536.0,440.9,331.39
2018,10,5,14,45,775.0,88.0,2.4,25.25,496.0,381.85,282.76
2018,10,5,15,0,754.0,86.0,2.5,25.0,456.0,323.97,233.61
2018,10,5,15,15,733.0,80.5,2.5,25.0,412.5,264.39,182.08
2018,10,5,15,30,712.0,75.0,2.5,25.0,369.0,206.65,132.5
2018,10,5,15,45,693.0,69.0,2.6,24.4,326.0,150.82,87.45
2018,10,5,16,0,674.0,63.0,2.7,23.8,283.0,97.06,51.19
2018,10,5,16,15,621.5,58.5,2.6,23.1,235.0,43.14,31.75
2018,10,5,16,30,569.0,54.0,2.5,22.4,187.0,40.92,29.83
2018,10,5,16,45,477.5,47.0,2.45,21.75,140.0,36.49,25.79
2018,10,5,17,0,386.0,40.0,2.4,21.1,93.0,32.07,21.48
2018,10,5,17,15,266.0,28.5,2.65,20.55,58.0,23.36,11.95
2018,10,5,17,30,146.0,17.0,2.9,20.0,23.0,15.46,0.0
2018,10,5,17,45,73.0,8.5,3.2,19.45,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,6,6,15,152.0,11.0,1.5,13.5,20.5,80.8,0.0
2018,10,6,6,30,304.0,22.0,1.8,14.3,41.0,208.09,73.93
2018,10,6,6,45,431.5,29.0,2.05,15.1,83.5,308.32,241.42
2018,10,6,7,0,559.0,36.0,2.3,15.9,126.0,418.29,339.6
2018,10,6,7,15,626.0,40.5,2.35,16.7,174.5,495.47,405.42
2018,10,6,7,30,693.0,45.0,2.4,17.5,223.0,576.78,469.35
2018,10,6,7,45,736.0,48.0,2.4,18.3,272.5,641.45,517.28
2018,10,6,8,0,779.0,51.0,2.4,19.1,322.0,699.44,558.05
2018,10,6,8,15,808.5,53.5,2.6,19.85,370.0,753.24,595.45
2018,10,6,8,30,838.0,56.0,2.8,20.6,418.0,806.19,631.19
2018,10,6,8,45,859.0,58.0,3.0,21.4,462.5,849.55,659.19
2018,10,6,9,0,880.0,60.0,3.2,22.2,507.0,890.7,685.2
2018,10,6,9,15,892.5,63.0,3.35,22.6,546.0,922.66,705.24
2018,10,6,9,30,905.0,66.0,3.5,23.0,585.0,951.39,723.01
2018,10,6,9,45,913.5,69.0,3.6,23.45,618.5,972.81,735.28
2018,10,6,10,0,922.0,72.0,3.7,23.9,652.0,990.48,745.11
2018,10,6,10,15,892.0,86.5,3.8,24.2,666.5,980.91,737.1
2018,10,6,10,30,862.0,101.0,3.9,24.5,681.0,966.66,726.29
2018,10,6,10,45,789.0,132.0,3.95,24.8,674.0,935.69,703.97
2018,10,6,11,0,716.0,163.0,4.0,25.1,667.0,897.15,676.63
2018,10,6,11,15,806.5,131.0,4.1,25.3,706.5,928.47,697.87
2018,10,6,11,30,897.0,99.0,4.2,25.5,746.0,950.9,712.57
2018,10,6,11,45,701.5,171.5,4.35,25.75,678.5,845.63,639.93
2018,10,6,12,0,506.0,244.0,4.5,26.0,611.0,721.84,549.85
2018,10,6,12,15,712.5,167.0,4.6,26.1,680.0,803.98,612.55
2018,10,6,12,30,919.0,90.0,4.7,26.2,749.0,854.2,647.85
2018,10,6,12,45,936.0,81.0,4.85,26.35,742.0,822.65,626.32
2018,10,6,13,0,953.0,72.0,5.0,26.5,735.0,786.75,602.02
2018,10,6,13,15,946.5,71.0,5.05,26.55,713.0,738.62,568.49
2018,10,6,13,30,940.0,70.0,5.1,26.6,691.0,688.2,531.36
2018,10,6,13,45,932.5,68.5,5.2,26.6,663.0,634.62,490.32
2018,10,6,14,0,925.0,67.0,5.3,26.6,635.0,579.33,446.75
2018,10,6,14,15,912.0,66.0,5.35,26.55,599.5,520.38,398.99
2018,10,6,14,30,899.0,65.0,5.4,26.5,564.0,460.83,349.27
2018,10,6,14,45,883.0,63.5,5.45,26.45,523.5,399.35,296.6
2018,10,6,15,0,867.0,62.0,5.5,26.4,483.0,338.19,242.88
2018,10,6,15,15,845.0,59.5,5.5,26.4,438.0,275.19,187.2
2018,10,6,15,30,823.0,57.0,5.5,26.4,393.0,213.82,133.69
2018,10,6,15,45,785.5,55.0,5.4,25.95,343.5,148.92,81.82
2018,10,6,16,0,748.0,53.0,5.3,25.5,294.0,91.67,44.58
2018,10,6,16,15,690.0,50.0,4.85,24.85,243.0,40.4,29.15
2018,10,6,16,30,632.0,47.0,4.4,24.2,192.0,38.9,27.82
2018,10,6,16,45,546.0,41.0,3.95,23.5,144.0,34.7,23.99
2018,10,6,17,0,460.0,35.0,3.5,22.8,96.0,27.96,17.76
2018,10,6,17,15,317.0,25.5,3.4,22.15,59.0,20.83,9.25
2018,10,6,17,30,174.0,16.0,3.3,21.5,22.0,14.55,0.0
2018,10,6,17,45,87.0,8.0,3.2,20.85,11.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.25,19.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.55,19.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,19.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,19.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,19.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,19.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,19.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,18.95,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,17.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,6,15,144.0,11.5,4.05,14.75,20.0,77.5,0.0
2018,10,7,6,30,288.0,23.0,4.3,15.2,40.0,198.99,48.87
2018,10,7,6,45,416.5,31.0,4.5,15.65,82.5,308.95,241.54
2018,10,7,7,0,545.0,39.0,4.7,16.1,125.0,412.38,337.49
2018,10,7,7,15,613.5,44.5,5.0,16.7,174.0,491.68,407.51
2018,10,7,7,30,682.0,50.0,5.3,17.3,223.0,575.0,476.42
2018,10,7,7,45,725.0,54.0,5.6,17.95,273.0,640.73,528.49
2018,10,7,8,0,768.0,58.0,5.9,18.6,323.0,707.34,579.41
2018,10,7,8,15,797.0,61.5,5.95,19.2,371.0,762.07,618.91
2018,10,7,8,30,826.0,65.0,6.0,19.8,419.0,815.76,656.52
2018,10,7,8,45,846.0,67.5,6.1,20.45,462.5,849.84,678.78
2018,10,7,9,0,866.0,70.0,6.2,21.1,506.0,890.13,705.31
2018,10,7,9,15,881.5,72.0,6.2,21.65,545.5,922.99,725.81
2018,10,7,9,30,897.0,74.0,6.2,22.2,585.0,952.82,743.92
2018,10,7,9,45,908.0,75.5,6.25,22.7,618.0,974.38,756.45
2018,10,7,10,0,919.0,77.0,6.3,23.2,651.0,992.34,766.48
2018,10,7,10,15,920.0,81.0,6.25,23.6,675.5,999.87,768.96
2018,10,7,10,30,921.0,85.0,6.2,24.0,700.0,1003.37,768.81
2018,10,7,10,45,916.5,88.5,6.2,24.4,715.0,996.95,762.19
2018,10,7,11,0,912.0,92.0,6.2,24.8,730.0,986.61,753.09
2018,10,7,11,15,909.5,95.0,6.15,25.1,739.0,973.76,742.45
2018,10,7,11,30,907.0,98.0,6.1,25.4,748.0,957.16,729.37
2018,10,7,11,45,900.0,101.0,6.05,25.75,748.0,932.83,710.92
2018,10,7,12,0,893.0,104.0,6.0,26.1,748.0,905.18,690.32
2018,10,7,12,15,899.0,100.5,6.0,26.35,745.0,878.47,671.03
2018,10,7,12,30,905.0,97.0,6.0,26.6,742.0,848.14,649.23
2018,10,7,12,45,912.5,92.0,5.95,26.9,732.0,813.84,624.29
2018,10,7,13,0,920.0,87.0,5.9,27.2,722.0,775.97,596.82
2018,10,7,13,15,905.0,88.5,5.9,27.3,698.0,725.7,560.95
2018,10,7,13,30,890.0,90.0,5.9,27.4,674.0,673.94,521.26
2018,10,7,13,45,869.0,92.5,5.9,27.5,642.5,618.37,477.87
2018,10,7,14,0,848.0,95.0,5.9,27.6,611.0,563.52,434.02
2018,10,7,14,15,833.5,93.0,5.85,27.6,576.0,505.77,387.09
2018,10,7,14,30,819.0,91.0,5.8,27.6,541.0,447.83,338.75
2018,10,7,14,45,799.0,88.0,5.75,27.65,500.5,386.95,286.95
2018,10,7,15,0,779.0,85.0,5.7,27.7,460.0,327.13,234.98
2018,10,7,15,15,752.5,81.5,5.7,27.7,415.0,266.55,182.29
2018,10,7,15,30,726.0,78.0,5.7,27.7,370.0,208.42,132.48
2018,10,7,15,45,699.5,71.5,5.05,27.25,324.0,146.94,83.49
2018,10,7,16,0,673.0,65.0,4.4,26.8,278.0,91.61,47.26
2018,10,7,16,15,640.5,57.0,3.95,25.8,231.5,42.4,30.72
2018,10,7,16,30,608.0,49.0,3.5,24.8,185.0,40.78,29.33
2018,10,7,16,45,542.5,41.0,3.05,23.85,139.5,31.95,21.58
2018,10,7,17,0,477.0,33.0,2.6,22.9,94.0,28.81,18.37
2018,10,7,17,15,320.0,23.5,2.6,22.2,56.5,19.17,7.16
2018,10,7,17,30,163.0,14.0,2.6,21.5,19.0,12.73,0.0
2018,10,7,17,45,81.5,7.0,2.55,20.8,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,8,6,15,151.0,10.5,2.3,14.65,19.0,79.83,0.0
2018,10,8,6,30,302.0,21.0,2.6,15.4,38.0,203.28,21.75
2018,10,8,6,45,431.5,28.0,2.9,16.15,80.0,306.82,236.94
2018,10,8,7,0,561.0,35.0,3.2,16.9,122.0,417.77,338.44
2018,10,8,7,15,627.5,39.5,3.45,17.6,170.0,494.5,405.28
2018,10,8,7,30,694.0,44.0,3.7,18.3,218.0,575.25,470.42
2018,10,8,7,45,735.0,47.0,3.95,18.95,266.5,638.21,519.09
2018,10,8,8,0,776.0,50.0,4.2,19.6,315.0,694.33,560.68
2018,10,8,8,15,804.0,53.0,4.2,20.3,362.0,747.26,597.54
2018,10,8,8,30,832.0,56.0,4.2,21.0,409.0,799.23,632.47
2018,10,8,8,45,851.0,58.0,4.2,21.65,452.0,840.41,658.76
2018,10,8,9,0,870.0,60.0,4.2,22.3,495.0,879.31,682.9
2018,10,8,9,15,883.5,61.5,4.15,22.95,533.0,909.81,700.46
2018,10,8,9,30,897.0,63.0,4.1,23.6,571.0,937.2,715.67
2018,10,8,9,45,907.5,64.0,4.05,24.2,603.0,957.72,726.17
2018,10,8,10,0,918.0,65.0,4.0,24.8,635.0,974.65,734.23
2018,10,8,10,15,925.0,66.0,4.0,25.3,660.5,984.43,738.1
2018,10,8,10,30,932.0,67.0,4.0,25.8,686.0,990.29,739.51
2018,10,8,10,45,937.0,68.0,3.95,26.3,704.5,990.22,736.82
2018,10,8,11,0,942.0,69.0,3.9,26.8,723.0,986.12,731.65
2018,10,8,11,15,945.0,69.0,3.85,27.15,733.5,974.89,722.36
2018,10,8,11,30,948.0,69.0,3.8,27.5,744.0,959.7,710.66
2018,10,8,11,45,948.5,69.5,3.8,27.85,747.0,938.9,695.69
2018,10,8,12,0,949.0,70.0,3.8,28.2,750.0,914.34,678.36
2018,10,8,12,15,947.5,69.5,3.7,28.35,744.5,883.29,656.74
2018,10,8,12,30,946.0,69.0,3.6,28.5,739.0,848.86,632.9
2018,10,8,12,45,942.5,68.5,3.5,28.7,725.5,809.63,605.68
2018,10,8,13,0,939.0,68.0,3.4,28.9,712.0,767.48,576.41
2018,10,8,13,15,933.5,67.5,3.25,28.95,691.5,721.21,544.28
2018,10,8,13,30,928.0,67.0,3.1,29.0,671.0,672.6,508.53
2018,10,8,13,45,919.5,66.0,2.95,29.05,643.0,619.56,468.16
2018,10,8,14,0,911.0,65.0,2.8,29.1,615.0,564.96,425.65
2018,10,8,14,15,899.5,63.5,2.75,29.1,580.5,507.08,379.89
2018,10,8,14,30,888.0,62.0,2.7,29.1,546.0,448.49,332.15
2018,10,8,14,45,871.5,60.5,2.6,29.05,506.0,387.6,281.24
