Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,13,0,920.0,82.0,0.7,28.5,668.0,746.08,543.29
2018,10,18,13,15,914.5,80.5,0.6,28.55,647.0,699.37,510.99
2018,10,18,13,30,909.0,79.0,0.5,28.6,626.0,650.44,475.6
2018,10,18,13,45,900.0,78.0,0.45,28.65,598.0,598.03,437.57
2018,10,18,14,0,891.0,77.0,0.4,28.7,570.0,544.19,397.41
2018,10,18,14,15,877.0,75.0,0.45,28.65,535.0,485.85,353.81
2018,10,18,14,30,863.0,73.0,0.5,28.6,500.0,427.17,308.15
2018,10,18,14,45,843.5,70.0,0.6,28.5,459.0,364.27,257.98
2018,10,18,15,0,824.0,67.0,0.7,28.4,418.0,302.96,207.28
2018,10,18,15,15,796.0,64.0,0.7,28.4,373.0,240.95,155.3
2018,10,18,15,30,768.0,61.0,0.7,28.4,328.0,181.52,106.67
2018,10,18,15,45,726.5,57.0,0.75,27.55,280.0,122.67,63.98
2018,10,18,16,0,685.0,53.0,0.8,26.7,232.0,68.71,35.12
2018,10,18,16,15,614.0,48.0,0.85,25.5,183.5,40.17,28.68
2018,10,18,16,30,543.0,43.0,0.9,24.3,135.0,33.88,23.13
2018,10,18,16,45,404.5,34.0,1.0,23.15,90.0,27.3,17.0
2018,10,18,17,0,266.0,25.0,1.1,22.0,45.0,20.65,7.17
2018,10,18,17,15,145.5,14.0,1.15,21.2,23.5,12.73,0.0
2018,10,18,17,30,25.0,3.0,1.2,20.4,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.25,19.65,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,1.05,11.85,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,1.0,12.3,17.0,81.48,0.0
2018,10,19,6,45,284.5,24.5,0.95,12.8,51.5,217.36,114.54
2018,10,19,7,0,434.0,35.0,0.9,13.3,86.0,342.34,270.3
2018,10,19,7,15,520.0,41.5,0.9,13.9,131.5,426.43,345.09
2018,10,19,7,30,606.0,48.0,0.9,14.5,177.0,510.8,414.25
2018,10,19,7,45,659.5,53.0,0.9,15.15,225.0,581.44,468.14
2018,10,19,8,0,713.0,58.0,0.9,15.8,273.0,653.73,520.45
2018,10,19,8,15,748.5,62.0,0.9,16.75,319.5,711.29,559.03
2018,10,19,8,30,784.0,66.0,0.9,17.7,366.0,768.29,595.61
2018,10,19,8,45,809.0,68.5,0.85,18.65,409.0,813.15,621.65
2018,10,19,9,0,834.0,71.0,0.8,19.6,452.0,856.02,645.45
2018,10,19,9,15,850.5,73.0,0.95,20.5,489.5,878.98,658.98
2018,10,19,9,30,867.0,75.0,1.1,21.4,527.0,907.98,676.55
2018,10,19,9,45,879.0,77.0,1.2,22.3,559.0,929.63,688.24
2018,10,19,10,0,891.0,79.0,1.3,23.2,591.0,947.82,697.71
2018,10,19,10,15,900.0,80.0,1.4,24.15,616.0,958.29,702.09
2018,10,19,10,30,909.0,81.0,1.5,25.1,641.0,964.99,704.19
2018,10,19,10,45,914.5,82.0,1.55,26.05,659.0,964.53,701.11
2018,10,19,11,0,920.0,83.0,1.6,27.0,677.0,960.17,695.77
2018,10,19,11,15,923.0,83.5,1.55,27.45,687.0,948.99,686.3
2018,10,19,11,30,926.0,84.0,1.5,27.9,697.0,933.97,674.64
2018,10,19,11,45,927.0,84.0,1.5,28.4,699.0,912.82,659.79
2018,10,19,12,0,928.0,84.0,1.5,28.9,701.0,888.03,642.78
2018,10,19,12,15,924.5,84.0,1.45,29.15,694.5,856.02,621.24
2018,10,19,12,30,921.0,84.0,1.4,29.4,688.0,820.86,597.74
2018,10,19,12,45,915.0,84.0,1.35,29.65,673.5,780.86,571.06
2018,10,19,13,0,909.0,84.0,1.3,29.9,659.0,738.25,542.57
2018,10,19,13,15,902.0,83.5,1.3,29.95,638.0,692.06,511.08
2018,10,19,13,30,895.0,83.0,1.3,30.0,617.0,643.79,476.58
2018,10,19,13,45,885.5,81.0,1.25,30.05,588.5,590.74,437.41
2018,10,19,14,0,876.0,79.0,1.2,30.1,560.0,536.37,396.17
2018,10,19,14,15,862.5,77.0,1.15,29.95,525.5,479.1,351.84
2018,10,19,14,30,849.0,75.0,1.1,29.8,491.0,420.89,305.33
2018,10,19,14,45,828.5,72.5,1.05,29.7,450.5,359.61,255.14
2018,10,19,15,0,808.0,70.0,1.0,29.6,410.0,299.41,204.63
2018,10,19,15,15,778.5,66.5,1.0,29.6,365.0,237.63,152.93
2018,10,19,15,30,749.0,63.0,1.0,29.6,320.0,178.64,104.89
2018,10,19,15,45,706.5,59.0,0.85,28.6,272.5,121.0,63.4
2018,10,19,16,0,664.0,55.0,0.7,27.6,225.0,68.41,35.85
2018,10,19,16,15,591.0,49.5,0.75,26.65,177.0,38.1,26.74
2018,10,19,16,30,518.0,44.0,0.8,25.7,129.0,34.85,23.75
2018,10,19,16,45,389.0,35.0,0.9,24.75,86.5,28.36,17.6
2018,10,19,17,0,260.0,26.0,1.0,23.8,44.0,21.81,6.12
2018,10,19,17,15,141.0,14.5,1.05,23.0,23.0,13.19,0.0
2018,10,19,17,30,22.0,3.0,1.1,22.2,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.15,21.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,6,15,57.5,6.5,1.15,11.4,7.5,0.0,0.0
2018,10,20,6,30,115.0,13.0,1.2,11.9,15.0,70.29,0.0
2018,10,20,6,45,257.0,24.0,1.25,12.45,48.0,199.6,91.17
2018,10,20,7,0,399.0,35.0,1.3,13.0,81.0,320.61,253.42
2018,10,20,7,15,464.5,44.0,1.3,13.6,122.5,392.78,320.12
2018,10,20,7,30,530.0,53.0,1.3,14.2,164.0,469.7,384.99
2018,10,20,7,45,609.5,57.0,1.35,14.8,215.0,554.3,451.83
2018,10,20,8,0,689.0,61.0,1.4,15.4,266.0,637.72,514.23
2018,10,20,8,15,726.0,65.0,1.25,16.3,312.0,695.71,552.84
2018,10,20,8,30,763.0,69.0,1.1,17.2,358.0,753.22,589.04
2018,10,20,8,45,789.5,71.0,0.9,18.05,400.5,798.14,613.85
2018,10,20,9,0,816.0,73.0,0.7,18.9,443.0,841.15,635.82
2018,10,20,9,15,835.0,75.0,0.6,20.0,481.0,875.1,651.73
2018,10,20,9,30,854.0,77.0,0.5,21.1,519.0,896.91,659.24
2018,10,20,9,45,868.0,79.0,0.4,22.2,551.5,920.16,667.57
2018,10,20,10,0,882.0,81.0,0.3,23.3,584.0,940.05,673.53
2018,10,20,10,15,891.5,82.0,0.4,24.2,609.0,950.86,678.64
2018,10,20,10,30,901.0,83.0,0.5,25.1,634.0,957.95,681.76
2018,10,20,10,45,907.0,83.5,0.6,25.95,651.5,957.31,680.4
2018,10,20,11,0,913.0,84.0,0.7,26.8,669.0,952.81,676.84
2018,10,20,11,15,917.5,84.5,0.8,27.6,680.0,943.05,670.26
2018,10,20,11,30,922.0,85.0,0.9,28.4,691.0,929.42,661.35
2018,10,20,11,45,924.0,84.5,1.05,29.2,693.5,908.61,648.8
2018,10,20,12,0,926.0,84.0,1.2,30.0,696.0,884.15,633.78
2018,10,20,12,15,924.5,83.5,1.3,30.3,690.0,853.27,615.02
2018,10,20,12,30,923.0,83.0,1.4,30.6,684.0,819.13,593.98
2018,10,20,12,45,918.5,82.5,1.45,30.85,670.0,779.66,568.77
2018,10,20,13,0,914.0,82.0,1.5,31.1,656.0,737.48,541.54
2018,10,20,13,15,907.0,81.0,1.6,31.1,634.5,690.6,510.36
2018,10,20,13,30,900.0,80.0,1.7,31.1,613.0,641.66,475.95
2018,10,20,13,45,890.0,78.5,1.8,31.15,584.5,588.67,437.37
2018,10,20,14,0,880.0,77.0,1.9,31.2,556.0,534.4,396.44
2018,10,20,14,15,865.0,75.5,1.95,31.0,521.0,476.81,351.79
2018,10,20,14,30,850.0,74.0,2.0,30.8,486.0,418.43,304.92
2018,10,20,14,45,829.5,71.5,2.05,30.6,445.5,357.19,254.47
2018,10,20,15,0,809.0,69.0,2.1,30.4,405.0,297.03,203.62
2018,10,20,15,15,779.5,65.5,2.1,30.4,360.0,235.3,151.45
2018,10,20,15,30,750.0,62.0,2.1,30.4,315.0,176.37,103.18
2018,10,20,15,45,708.0,57.5,1.8,29.1,268.0,118.41,61.54
2018,10,20,16,0,666.0,53.0,1.5,27.8,221.0,65.42,34.07
2018,10,20,16,15,585.0,48.0,1.45,26.4,172.5,36.98,25.8
2018,10,20,16,30,504.0,43.0,1.4,25.0,124.0,34.11,23.14
2018,10,20,16,45,370.0,34.0,1.35,23.55,82.0,27.6,16.91
2018,10,20,17,0,236.0,25.0,1.3,22.1,40.0,21.02,3.57
2018,10,20,17,15,128.0,14.0,1.4,21.35,21.0,12.73,0.0
2018,10,20,17,30,20.0,3.0,1.5,20.6,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.6,19.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,6,15,61.5,6.0,1.25,10.4,7.0,0.0,0.0
2018,10,21,6,30,123.0,12.0,1.4,11.0,14.0,73.34,0.0
2018,10,21,6,45,276.5,22.5,1.5,11.6,47.5,207.37,76.5
2018,10,21,7,0,430.0,33.0,1.6,12.2,81.0,336.84,265.83
2018,10,21,7,15,518.5,40.0,1.7,12.95,126.0,422.46,345.19
2018,10,21,7,30,607.0,47.0,1.8,13.7,171.0,508.58,417.94
2018,10,21,7,45,661.0,51.5,1.95,14.4,218.5,578.79,474.02
2018,10,21,8,0,715.0,56.0,2.1,15.1,266.0,650.58,528.78
2018,10,21,8,15,750.5,60.0,2.0,15.75,312.5,707.94,569.05
2018,10,21,8,30,786.0,64.0,1.9,16.4,359.0,764.73,607.08
2018,10,21,8,45,811.0,66.5,1.85,17.1,401.5,809.42,635.26
2018,10,21,9,0,836.0,69.0,1.8,17.8,444.0,852.11,661.19
2018,10,21,9,15,848.5,72.5,1.75,18.5,481.0,882.45,677.9
2018,10,21,9,30,861.0,76.0,1.7,19.2,518.0,900.4,685.94
2018,10,21,9,45,867.5,80.0,1.6,19.95,548.5,919.23,693.84
2018,10,21,10,0,874.0,84.0,1.5,20.7,579.0,934.48,699.17
2018,10,21,10,15,883.0,85.5,1.5,21.35,604.0,945.31,703.27
2018,10,21,10,30,892.0,87.0,1.5,22.0,629.0,952.43,705.09
2018,10,21,10,45,898.0,87.5,1.45,22.65,646.5,951.74,701.27
2018,10,21,11,0,904.0,88.0,1.4,23.3,664.0,947.22,695.23
2018,10,21,11,15,907.0,89.0,1.45,23.85,674.0,936.7,687.26
2018,10,21,11,30,910.0,90.0,1.5,24.4,684.0,922.4,677.02
2018,10,21,11,45,910.5,90.0,1.55,25.0,686.0,901.03,662.18
2018,10,21,12,0,911.0,90.0,1.6,25.6,688.0,876.13,645.15
2018,10,21,12,15,908.0,90.0,1.7,26.0,681.5,844.93,625.02
2018,10,21,12,30,905.0,90.0,1.8,26.4,675.0,810.62,602.69
2018,10,21,12,45,898.5,90.5,1.95,26.8,661.0,771.31,577.14
2018,10,21,13,0,892.0,91.0,2.1,27.2,647.0,729.47,549.47
2018,10,21,13,15,884.5,89.5,2.25,27.4,625.0,682.58,516.4
2018,10,21,13,30,877.0,88.0,2.4,27.6,603.0,633.76,480.64
2018,10,21,13,45,865.5,87.0,2.6,27.8,574.5,583.25,442.59
2018,10,21,14,0,854.0,86.0,2.8,28.0,546.0,529.13,400.56
2018,10,21,14,15,838.5,83.5,2.95,27.8,511.0,470.9,354.48
2018,10,21,14,30,823.0,81.0,3.1,27.6,476.0,412.64,306.7
2018,10,21,14,45,801.0,78.0,3.25,27.4,435.5,351.94,255.63
2018,10,21,15,0,779.0,75.0,3.4,27.2,395.0,292.55,204.49
2018,10,21,15,15,747.0,71.5,3.4,27.2,350.5,232.11,152.56
2018,10,21,15,30,715.0,68.0,3.4,27.2,306.0,174.83,105.05
2018,10,21,15,45,669.5,63.0,3.55,25.85,259.0,115.15,61.64
2018,10,21,16,0,624.0,58.0,3.7,24.5,212.0,63.67,34.64
2018,10,21,16,15,519.5,52.0,3.7,23.25,161.5,40.3,28.97
2018,10,21,16,30,415.0,46.0,3.7,22.0,111.0,36.74,25.62
2018,10,21,16,45,287.0,34.5,3.7,20.75,72.0,28.1,17.34
2018,10,21,17,0,159.0,23.0,3.7,19.5,33.0,18.15,0.0
2018,10,21,17,15,79.5,11.5,3.7,18.6,16.5,10.46,0.0
2018,10,21,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,6,15,50.0,5.5,1.7,10.5,6.0,0.0,0.0
2018,10,22,6,30,100.0,11.0,1.9,11.1,12.0,60.67,0.0
2018,10,22,6,45,258.5,22.0,2.15,11.75,45.0,195.01,48.89
2018,10,22,7,0,417.0,33.0,2.4,12.4,78.0,328.49,258.39
2018,10,22,7,15,491.5,40.5,2.55,13.0,120.0,405.0,332.52
2018,10,22,7,30,566.0,48.0,2.7,13.6,162.0,486.92,403.65
2018,10,22,7,45,639.0,52.0,2.85,14.25,212.0,562.2,464.88
2018,10,22,8,0,712.0,56.0,3.0,14.9,262.0,647.13,530.82
2018,10,22,8,15,748.5,59.5,3.0,15.5,308.5,704.44,572.66
2018,10,22,8,30,785.0,63.0,3.0,16.1,355.0,761.22,612.63
2018,10,22,8,45,811.0,65.5,3.0,16.65,397.5,806.63,643.08
2018,10,22,9,0,837.0,68.0,3.0,17.2,440.0,850.1,671.38
2018,10,22,9,15,853.0,70.5,2.95,17.8,477.5,873.16,684.1
2018,10,22,9,30,869.0,73.0,2.9,18.4,515.0,902.14,700.93
2018,10,22,9,45,881.0,75.0,2.9,19.0,547.0,923.6,712.63
2018,10,22,10,0,893.0,77.0,2.9,19.6,579.0,941.6,721.96
2018,10,22,10,15,903.0,78.5,2.95,20.15,604.5,953.47,727.67
2018,10,22,10,30,913.0,80.0,3.0,20.7,630.0,961.55,730.96
2018,10,22,10,45,919.0,80.5,3.05,21.3,648.0,960.78,728.25
2018,10,22,11,0,925.0,81.0,3.1,21.9,666.0,956.11,723.14
2018,10,22,11,15,928.5,81.0,3.2,22.3,675.5,944.65,714.54
2018,10,22,11,30,932.0,81.0,3.3,22.7,685.0,929.34,703.47
2018,10,22,11,45,932.5,81.0,3.4,23.1,687.0,907.61,688.13
2018,10,22,12,0,933.0,81.0,3.5,23.5,689.0,882.26,670.38
2018,10,22,12,15,932.0,80.5,3.55,23.75,683.0,851.61,649.09
2018,10,22,12,30,931.0,80.0,3.6,24.0,677.0,817.66,625.49
2018,10,22,12,45,927.0,79.5,3.7,24.2,663.0,778.34,598.35
2018,10,22,13,0,923.0,79.0,3.8,24.4,649.0,736.25,569.04
2018,10,22,13,15,914.0,78.0,3.9,24.35,626.5,687.78,533.79
2018,10,22,13,30,905.0,77.0,4.0,24.3,604.0,637.42,495.5
2018,10,22,13,45,894.5,75.5,4.1,24.25,575.0,584.05,453.85
2018,10,22,14,0,884.0,74.0,4.2,24.2,546.0,529.44,409.95
2018,10,22,14,15,869.0,72.0,4.35,23.85,511.0,471.32,362.45
2018,10,22,14,30,854.0,70.0,4.5,23.5,476.0,412.99,313.24
2018,10,22,14,45,832.5,67.5,4.6,23.15,435.5,350.85,259.52
2018,10,22,15,0,811.0,65.0,4.7,22.8,395.0,290.47,206.09
2018,10,22,15,15,781.0,62.0,4.7,22.8,350.5,229.26,151.99
2018,10,22,15,30,751.0,59.0,4.7,22.8,306.0,170.88,102.37
2018,10,22,15,45,705.5,55.0,4.8,21.45,258.5,113.27,60.06
2018,10,22,16,0,660.0,51.0,4.9,20.1,211.0,61.06,33.11
2018,10,22,16,15,568.0,46.5,4.75,19.2,162.5,35.97,25.7
2018,10,22,16,30,476.0,42.0,4.6,18.3,114.0,33.5,23.2
2018,10,22,16,45,316.5,31.5,4.45,17.35,72.0,25.55,15.31
2018,10,22,17,0,157.0,21.0,4.3,16.4,30.0,16.59,0.0
2018,10,22,17,15,78.5,10.5,4.15,15.8,15.0,9.55,0.0
2018,10,22,17,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,6,15,47.5,5.0,1.45,10.35,5.5,0.0,0.0
2018,10,23,6,30,95.0,10.0,1.5,11.0,11.0,57.14,0.0
2018,10,23,6,45,250.0,21.5,1.6,11.65,43.0,187.96,18.37
2018,10,23,7,0,405.0,33.0,1.7,12.3,75.0,320.69,249.46
2018,10,23,7,15,488.0,40.5,1.9,13.0,118.0,402.16,328.39
2018,10,23,7,30,571.0,48.0,2.1,13.7,161.0,489.68,403.67
2018,10,23,7,45,554.0,60.5,2.3,14.4,194.0,515.75,426.28
2018,10,23,8,0,537.0,73.0,2.5,15.1,227.0,538.5,444.74
2018,10,23,8,15,427.5,101.5,2.5,15.55,237.0,497.27,410.85
2018,10,23,8,30,318.0,130.0,2.5,16.0,247.0,435.8,359.73
2018,10,23,8,45,331.0,147.5,2.5,16.4,282.0,475.02,389.71
2018,10,23,9,0,344.0,165.0,2.5,16.8,317.0,513.34,417.76
2018,10,23,9,15,361.5,177.0,2.6,17.1,348.5,547.57,442.88
2018,10,23,9,30,379.0,189.0,2.7,17.4,380.0,580.83,466.94
2018,10,23,9,45,371.5,204.0,2.8,17.7,401.0,593.36,474.58
2018,10,23,10,0,364.0,219.0,2.9,18.0,422.0,603.92,480.85
2018,10,23,10,15,274.0,244.5,3.05,18.2,401.0,548.0,435.48
2018,10,23,10,30,184.0,270.0,3.2,18.4,380.0,472.47,375.3
2018,10,23,10,45,195.5,278.5,3.35,18.65,398.5,488.4,387.44
2018,10,23,11,0,207.0,287.0,3.5,18.9,417.0,503.23,398.29
2018,10,23,11,15,250.5,284.0,3.6,18.85,443.5,548.86,433.52
2018,10,23,11,30,294.0,281.0,3.7,18.8,470.0,575.27,454.2
2018,10,23,11,45,395.5,253.5,3.75,18.8,508.5,621.83,491.41
2018,10,23,12,0,497.0,226.0,3.8,18.8,547.0,677.59,534.37
2018,10,23,12,15,392.0,246.5,3.8,18.75,498.5,581.84,460.59
2018,10,23,12,30,287.0,267.0,3.8,18.7,450.0,505.32,400.64
2018,10,23,12,45,460.5,215.5,3.85,18.7,501.5,576.74,458.48
2018,10,23,13,0,634.0,164.0,3.9,18.7,553.0,627.69,498.8
2018,10,23,13,15,628.5,160.5,3.75,18.95,535.0,588.88,467.43
2018,10,23,13,30,623.0,157.0,3.6,19.2,517.0,548.74,435.06
2018,10,23,13,45,637.5,143.0,3.45,19.45,495.5,508.51,402.29
2018,10,23,14,0,652.0,129.0,3.3,19.7,474.0,465.42,366.43
2018,10,23,14,15,436.0,158.5,3.1,19.8,383.0,352.9,276.73
2018,10,23,14,30,220.0,188.0,2.9,19.9,292.0,261.59,204.56
2018,10,23,14,45,444.5,136.5,2.75,20.05,323.0,277.85,211.58
2018,10,23,15,0,669.0,85.0,2.6,20.2,354.0,266.11,191.74
2018,10,23,15,15,706.5,72.0,2.6,20.2,327.0,220.91,148.82
2018,10,23,15,30,744.0,59.0,2.6,20.2,300.0,168.39,101.34
2018,10,23,15,45,700.5,55.0,2.45,19.75,253.5,111.54,59.34
2018,10,23,16,0,657.0,51.0,2.3,19.3,207.0,59.85,32.91
2018,10,23,16,15,576.0,45.0,2.05,18.25,159.5,34.89,24.86
2018,10,23,16,30,495.0,39.0,1.8,17.2,112.0,31.06,21.18
2018,10,23,16,45,347.0,30.0,1.55,16.2,71.5,24.4,14.22
2018,10,23,17,0,199.0,21.0,1.3,15.2,31.0,17.66,0.0
2018,10,23,17,15,99.5,10.5,1.4,14.75,15.5,9.55,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.0,1.15,10.55,4.5,0.0,0.0
2018,10,24,6,30,61.0,8.0,1.1,11.0,9.0,38.07,0.0
2018,10,24,6,45,158.5,21.5,1.05,11.45,35.0,136.25,0.0
2018,10,24,7,0,256.0,35.0,1.0,11.9,61.0,232.79,178.89
2018,10,24,7,15,399.5,41.0,1.2,12.7,106.5,344.86,281.22
2018,10,24,7,30,543.0,47.0,1.4,13.5,152.0,468.27,384.58
2018,10,24,7,45,553.5,56.5,1.6,14.35,188.5,509.42,418.66
2018,10,24,8,0,564.0,66.0,1.8,15.2,225.0,549.56,450.37
2018,10,24,8,15,593.5,75.0,1.7,15.85,268.0,603.0,489.41
2018,10,24,8,30,623.0,84.0,1.6,16.5,311.0,656.03,526.22
2018,10,24,8,45,722.5,73.5,1.5,17.15,366.5,738.04,582.39
2018,10,24,9,0,822.0,63.0,1.4,17.8,422.0,818.13,634.36
2018,10,24,9,15,839.0,65.0,1.4,18.55,458.5,849.86,652.14
2018,10,24,9,30,856.0,67.0,1.4,19.3,495.0,878.83,668.23
2018,10,24,9,45,867.5,68.0,1.35,20.05,525.0,898.33,677.07
2018,10,24,10,0,879.0,69.0,1.3,20.8,555.0,914.48,683.68
2018,10,24,10,15,887.0,70.0,1.4,21.45,579.0,923.82,688.32
2018,10,24,10,30,895.0,71.0,1.5,22.1,603.0,929.47,690.68
2018,10,24,10,45,899.0,72.0,1.55,22.75,619.5,927.64,687.57
2018,10,24,11,0,903.0,73.0,1.6,23.4,636.0,922.01,682.22
2018,10,24,11,15,905.0,73.5,1.7,23.85,645.0,910.18,674.1
2018,10,24,11,30,907.0,74.0,1.8,24.3,654.0,894.64,663.64
2018,10,24,11,45,906.5,74.0,1.9,24.75,655.0,872.69,648.97
2018,10,24,12,0,906.0,74.0,2.0,25.2,656.0,847.29,632.01
2018,10,24,12,15,903.5,74.0,2.1,25.55,649.5,816.93,611.89
2018,10,24,12,30,901.0,74.0,2.2,25.9,643.0,783.46,589.55
2018,10,24,12,45,896.5,73.0,2.35,26.2,629.0,744.47,563.63
2018,10,24,13,0,892.0,72.0,2.5,26.5,615.0,702.88,535.54
2018,10,24,13,15,775.5,105.0,2.55,26.55,565.0,625.33,478.34
2018,10,24,13,30,659.0,138.0,2.6,26.6,515.0,550.52,421.84
2018,10,24,13,45,602.0,144.5,2.65,26.6,476.0,488.94,374.99
2018,10,24,14,0,545.0,151.0,2.7,26.6,437.0,427.36,327.24
2018,10,24,14,15,508.5,149.0,2.65,26.35,402.0,375.79,286.36
2018,10,24,14,30,472.0,147.0,2.6,26.1,367.0,327.1,246.92
2018,10,24,14,45,396.0,144.0,2.6,25.85,317.5,267.47,199.38
2018,10,24,15,0,320.0,141.0,2.6,25.6,268.0,214.21,157.1
2018,10,24,15,15,496.0,101.5,2.6,25.6,272.0,196.27,134.08
2018,10,24,15,30,672.0,62.0,2.6,25.6,276.0,158.8,94.58
2018,10,24,15,45,649.0,55.0,2.4,24.8,235.0,105.69,55.59
2018,10,24,16,0,626.0,48.0,2.2,24.0,194.0,55.21,29.6
2018,10,24,16,15,555.5,42.5,2.1,23.1,150.0,32.87,22.54
2018,10,24,16,30,485.0,37.0,2.0,22.2,106.0,29.43,19.24
2018,10,24,16,45,352.5,28.0,1.85,21.3,68.0,22.73,12.21
2018,10,24,17,0,220.0,19.0,1.7,20.4,30.0,15.91,0.0
2018,10,24,17,15,110.0,9.5,1.95,19.8,15.0,8.64,0.0
2018,10,24,17,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,6,15,39.5,4.5,1.15,12.35,4.5,0.0,0.0
2018,10,25,6,30,79.0,9.0,1.2,12.7,9.0,47.99,0.0
2018,10,25,6,45,217.5,20.0,1.2,13.1,37.5,165.05,0.0
2018,10,25,7,0,356.0,31.0,1.2,13.5,66.0,288.24,217.78
2018,10,25,7,15,417.5,40.5,1.35,14.15,103.5,355.38,287.5
2018,10,25,7,30,479.0,50.0,1.5,14.8,141.0,427.29,350.11
2018,10,25,7,45,409.0,71.0,1.65,15.45,163.5,416.49,343.41
2018,10,25,8,0,339.0,92.0,1.8,16.1,186.0,403.91,333.39
2018,10,25,8,15,418.5,96.0,1.85,16.95,232.5,481.75,395.47
2018,10,25,8,30,498.0,100.0,1.9,17.8,279.0,563.3,456.98
2018,10,25,8,45,562.0,102.5,1.95,18.7,327.5,641.1,512.63
2018,10,25,9,0,626.0,105.0,2.0,19.6,376.0,712.23,561.53
2018,10,25,9,15,737.0,88.0,2.15,20.55,434.0,795.31,618.04
2018,10,25,9,30,848.0,71.0,2.3,21.5,492.0,875.07,670.5
2018,10,25,9,45,864.5,71.5,2.4,22.45,523.5,898.31,682.74
2018,10,25,10,0,881.0,72.0,2.5,23.4,555.0,918.31,693.24
2018,10,25,10,15,890.5,72.5,2.55,24.05,579.5,928.31,697.38
2018,10,25,10,30,900.0,73.0,2.6,24.7,604.0,934.62,699.25
2018,10,25,10,45,906.5,73.5,2.65,25.35,621.5,934.38,696.88
2018,10,25,11,0,913.0,74.0,2.7,26.0,639.0,930.29,692.17
2018,10,25,11,15,916.5,74.0,2.7,26.45,648.5,919.02,683.0
2018,10,25,11,30,920.0,74.0,2.7,26.9,658.0,903.97,671.53
2018,10,25,11,45,921.0,74.0,2.7,27.3,660.0,883.02,656.42
2018,10,25,12,0,922.0,74.0,2.7,27.7,662.0,858.49,639.06
2018,10,25,12,15,920.0,74.0,2.7,28.0,656.0,828.06,618.05
2018,10,25,12,30,918.0,74.0,2.7,28.3,650.0,794.44,594.92
2018,10,25,12,45,913.0,74.0,2.7,28.55,636.0,755.59,568.27
2018,10,25,13,0,908.0,74.0,2.7,28.8,622.0,714.1,539.66
2018,10,25,13,15,901.5,73.0,2.65,28.95,601.0,668.11,505.94
2018,10,25,13,30,895.0,72.0,2.6,29.1,580.0,620.06,469.55
2018,10,25,13,45,885.0,71.0,2.6,29.2,552.5,568.22,429.75
2018,10,25,14,0,875.0,70.0,2.6,29.3,525.0,515.11,387.86
2018,10,25,14,15,860.0,68.0,2.6,29.2,490.5,457.75,341.83
2018,10,25,14,30,845.0,66.0,2.6,29.1,456.0,400.22,294.19
2018,10,25,14,45,824.5,63.5,2.6,29.0,416.5,340.46,243.62
2018,10,25,15,0,804.0,61.0,2.6,28.9,377.0,280.02,191.61
2018,10,25,15,15,773.0,58.5,2.6,28.9,333.0,219.88,140.22
2018,10,25,15,30,742.0,56.0,2.6,28.9,289.0,162.67,93.37
2018,10,25,15,45,696.5,52.0,2.1,27.7,243.0,106.06,53.57
2018,10,25,16,0,651.0,48.0,1.6,26.5,197.0,54.84,29.17
2018,10,25,16,15,553.5,43.5,1.6,25.15,149.5,33.83,23.12
2018,10,25,16,30,456.0,39.0,1.6,23.8,102.0,31.3,20.59
2018,10,25,16,45,318.5,28.5,1.55,22.45,64.0,23.3,12.19
2018,10,25,17,0,181.0,18.0,1.5,21.1,26.0,15.06,0.0
2018,10,25,17,15,90.5,9.0,1.7,20.55,13.0,8.19,0.0
2018,10,25,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,6,15,22.5,3.0,1.15,11.7,3.0,0.0,0.0
2018,10,26,6,30,45.0,6.0,1.2,12.2,6.0,28.09,0.0
2018,10,26,6,45,216.5,17.0,1.2,12.75,35.5,160.34,0.0
2018,10,26,7,0,388.0,28.0,1.2,13.3,65.0,303.86,226.19
2018,10,26,7,15,398.5,41.0,1.25,13.95,97.5,343.1,276.94
2018,10,26,7,30,409.0,54.0,1.3,14.6,130.0,383.08,313.96
2018,10,26,7,45,552.5,52.0,1.3,15.25,185.5,501.01,409.65
2018,10,26,8,0,696.0,50.0,1.3,15.9,241.0,622.37,501.26
2018,10,26,8,15,582.0,77.0,1.15,16.8,255.5,594.36,476.72
2018,10,26,8,30,468.0,104.0,1.0,17.7,270.0,543.06,435.56
2018,10,26,8,45,423.0,129.0,0.85,18.55,293.0,547.04,434.6
2018,10,26,9,0,378.0,154.0,0.7,19.4,316.0,546.03,428.97
2018,10,26,9,15,416.0,161.5,0.65,20.15,354.0,594.19,461.77
2018,10,26,9,30,454.0,169.0,0.6,20.9,392.0,641.74,492.54
2018,10,26,9,45,553.0,152.5,0.5,21.7,441.5,715.34,540.59
2018,10,26,10,0,652.0,136.0,0.4,22.5,491.0,797.66,590.45
2018,10,26,10,15,654.5,141.0,0.35,23.2,511.0,805.25,590.78
2018,10,26,10,30,657.0,146.0,0.3,23.9,531.0,809.8,590.35
2018,10,26,10,45,693.0,139.5,0.25,24.6,556.0,828.95,599.46
2018,10,26,11,0,729.0,133.0,0.2,25.3,581.0,844.37,605.96
2018,10,26,11,15,695.0,147.5,0.25,25.8,579.5,817.33,587.79
2018,10,26,11,30,661.0,162.0,0.3,26.3,578.0,787.66,568.62
2018,10,26,11,45,672.5,158.5,0.4,26.85,583.0,775.6,561.59
2018,10,26,12,0,684.0,155.0,0.5,27.4,588.0,760.28,552.25
2018,10,26,12,15,671.5,157.5,0.6,27.8,579.0,728.9,532.29
2018,10,26,12,30,659.0,160.0,0.7,28.2,570.0,695.66,510.45
2018,10,26,12,45,668.0,152.0,0.85,28.55,560.0,665.74,491.46
2018,10,26,13,0,677.0,144.0,1.0,28.9,550.0,633.0,469.75
2018,10,26,13,15,701.0,132.0,1.05,29.1,539.0,603.09,448.81
2018,10,26,13,30,725.0,120.0,1.1,29.3,528.0,569.17,424.27
2018,10,26,13,45,746.0,108.0,1.15,29.5,509.5,529.56,394.76
2018,10,26,14,0,767.0,96.0,1.2,29.7,491.0,486.68,361.7
2018,10,26,14,15,743.5,92.0,1.2,29.65,454.0,428.3,316.33
2018,10,26,14,30,720.0,88.0,1.2,29.6,417.0,369.76,269.57
2018,10,26,14,45,712.0,81.0,1.2,29.55,382.0,315.77,224.65
2018,10,26,15,0,704.0,74.0,1.2,29.5,347.0,263.76,180.16
2018,10,26,15,15,654.5,73.0,1.2,29.5,303.5,204.66,131.61
2018,10,26,15,30,605.0,72.0,1.2,29.5,260.0,152.78,90.72
2018,10,26,15,45,527.5,67.5,0.9,28.5,212.0,101.04,55.8
2018,10,26,16,0,450.0,63.0,0.6,27.5,164.0,58.85,35.67
2018,10,26,16,15,402.5,52.0,0.6,26.75,126.5,40.91,28.85
2018,10,26,16,30,355.0,41.0,0.6,26.0,89.0,33.06,21.77
2018,10,26,16,45,244.0,29.5,0.6,25.3,56.0,24.31,12.26
2018,10,26,17,0,133.0,18.0,0.6,24.6,23.0,16.37,0.0
2018,10,26,17,15,66.5,9.0,0.7,23.95,11.5,8.19,0.0
2018,10,26,17,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,6,15,13.0,2.5,1.35,13.15,2.5,0.0,0.0
2018,10,27,6,30,26.0,5.0,1.5,13.6,5.0,17.6,0.0
2018,10,27,6,45,69.5,19.0,1.65,14.05,24.0,72.91,0.0
2018,10,27,7,0,113.0,33.0,1.8,14.5,43.0,131.95,94.36
2018,10,27,7,15,231.5,45.0,1.9,15.1,82.0,238.36,192.43
2018,10,27,7,30,350.0,57.0,2.0,15.7,121.0,342.57,281.76
2018,10,27,7,45,387.5,68.0,2.1,16.3,157.5,395.91,327.12
2018,10,27,8,0,425.0,79.0,2.2,16.9,194.0,451.15,372.28
2018,10,27,8,15,498.5,84.5,2.1,17.7,242.5,535.9,437.62
2018,10,27,8,30,572.0,90.0,2.0,18.5,291.0,617.94,497.24
2018,10,27,8,45,522.0,112.0,1.9,19.3,312.5,608.95,487.03
2018,10,27,9,0,472.0,134.0,1.8,20.1,334.0,602.98,479.19
2018,10,27,9,15,507.5,139.5,1.75,20.85,372.0,648.19,510.21
2018,10,27,9,30,543.0,145.0,1.7,21.6,410.0,692.44,538.81
2018,10,27,9,45,619.0,134.0,1.7,22.35,454.0,761.17,584.27
2018,10,27,10,0,695.0,123.0,1.7,23.1,498.0,820.56,621.8
2018,10,27,10,15,640.0,146.0,1.75,23.7,503.5,796.08,602.51
2018,10,27,10,30,585.0,169.0,1.8,24.3,509.0,767.16,581.11
2018,10,27,10,45,641.0,156.0,1.85,24.95,538.5,798.42,601.12
2018,10,27,11,0,697.0,143.0,1.9,25.6,568.0,825.3,617.43
2018,10,27,11,15,649.5,162.0,1.9,26.25,562.5,791.2,592.09
2018,10,27,11,30,602.0,181.0,1.9,26.9,557.0,754.65,565.23
2018,10,27,11,45,593.5,184.5,1.95,27.55,556.0,734.02,549.71
2018,10,27,12,0,585.0,188.0,2.0,28.2,555.0,705.53,528.77
2018,10,27,12,15,618.0,175.0,2.05,28.45,559.5,702.92,527.12
2018,10,27,12,30,651.0,162.0,2.1,28.7,564.0,690.18,518.26
2018,10,27,12,45,708.0,139.0,2.15,29.0,567.5,679.81,511.26
2018,10,27,13,0,765.0,116.0,2.2,29.3,571.0,660.78,497.83
2018,10,27,13,15,652.5,144.0,2.3,29.3,522.5,582.65,440.56
2018,10,27,13,30,540.0,172.0,2.4,29.3,474.0,504.36,382.57
2018,10,27,13,45,572.0,152.5,2.5,29.3,458.0,476.55,361.63
2018,10,27,14,0,604.0,133.0,2.6,29.3,442.0,440.28,333.19
2018,10,27,14,15,572.0,131.0,2.75,29.05,407.5,387.78,291.95
2018,10,27,14,30,540.0,129.0,2.9,28.8,373.0,334.37,249.11
2018,10,27,14,45,492.0,124.5,3.0,28.55,331.5,279.62,204.69
2018,10,27,15,0,444.0,120.0,3.1,28.3,290.0,229.68,163.82
2018,10,27,15,15,486.5,99.5,3.1,28.3,265.5,190.05,127.98
2018,10,27,15,30,529.0,79.0,3.1,28.3,241.0,146.87,90.14
2018,10,27,15,45,483.0,70.5,3.2,27.05,199.5,99.14,56.66
2018,10,27,16,0,437.0,62.0,3.3,25.8,158.0,57.1,35.15
2018,10,27,16,15,352.5,52.5,3.3,24.75,118.0,40.07,28.34
2018,10,27,16,30,268.0,43.0,3.3,23.7,78.0,33.26,22.04
2018,10,27,16,45,162.5,28.5,3.25,22.65,47.0,22.3,10.31
2018,10,27,17,0,57.0,14.0,3.2,21.6,16.0,12.73,0.0
2018,10,27,17,15,28.5,7.0,3.35,20.85,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,15,30.5,3.0,2.65,13.85,3.0,0.0,0.0
2018,10,28,6,30,61.0,6.0,2.9,14.3,6.0,5.46,0.0
2018,10,28,6,45,222.0,17.0,3.1,14.7,33.5,136.86,0.0
2018,10,28,7,0,383.0,28.0,3.3,15.1,61.0,299.95,213.91
2018,10,28,7,15,465.5,35.5,3.45,15.8,101.0,378.38,305.15
2018,10,28,7,30,548.0,43.0,3.6,16.5,141.0,463.34,380.14
2018,10,28,7,45,621.5,46.5,3.7,17.2,188.0,536.42,440.71
2018,10,28,8,0,695.0,50.0,3.8,17.9,235.0,619.16,505.72
2018,10,28,8,15,732.5,52.5,3.85,18.6,279.0,674.48,546.97
2018,10,28,8,30,770.0,55.0,3.9,19.3,323.0,729.4,586.38
2018,10,28,8,45,795.5,57.5,3.95,19.95,364.0,773.29,616.43
2018,10,28,9,0,821.0,60.0,4.0,20.6,405.0,806.67,638.04
2018,10,28,9,15,834.5,63.0,4.0,21.1,440.5,836.33,656.72
2018,10,28,9,30,848.0,66.0,4.0,21.6,476.0,863.1,673.06
2018,10,28,9,45,856.5,69.5,3.95,22.15,506.0,882.8,683.85
2018,10,28,10,0,865.0,73.0,3.9,22.7,536.0,899.07,692.2
2018,10,28,10,15,873.5,73.5,3.95,23.05,559.5,907.93,696.5
2018,10,28,10,30,882.0,74.0,4.0,23.4,583.0,913.2,698.48
