Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,12,15,941.5,64.5,3.4,23.6,606.0,807.89,621.51
2018,11,7,12,30,940.0,64.0,3.4,23.9,600.0,774.04,597.31
2018,11,7,12,45,935.5,63.5,3.45,24.2,586.0,735.01,569.59
2018,11,7,13,0,931.0,63.0,3.5,24.5,572.0,693.3,539.33
2018,11,7,13,15,923.5,62.0,3.5,24.6,551.0,646.68,503.46
2018,11,7,13,30,916.0,61.0,3.5,24.7,530.0,598.07,465.25
2018,11,7,13,45,904.5,60.0,3.55,24.8,502.0,545.58,423.21
2018,11,7,14,0,893.0,59.0,3.6,24.9,474.0,491.95,379.06
2018,11,7,14,15,877.0,57.5,3.6,24.8,440.0,435.04,331.26
2018,11,7,14,30,861.0,56.0,3.6,24.7,406.0,378.01,281.97
2018,11,7,14,45,837.5,53.5,3.6,24.6,366.5,317.81,229.19
2018,11,7,15,0,814.0,51.0,3.6,24.5,327.0,258.95,176.9
2018,11,7,15,15,779.0,48.5,3.6,24.5,284.0,197.71,123.83
2018,11,7,15,30,744.0,46.0,3.6,24.5,241.0,141.16,77.75
2018,11,7,15,45,691.0,42.0,2.65,22.9,196.5,85.61,40.61
2018,11,7,16,0,638.0,38.0,1.7,21.3,152.0,36.24,25.54
2018,11,7,16,15,537.0,33.0,1.65,20.05,109.5,28.66,18.67
2018,11,7,16,30,436.0,28.0,1.6,18.8,67.0,25.23,13.78
2018,11,7,16,45,251.5,17.0,1.5,17.6,36.5,14.14,0.0
2018,11,7,17,0,67.0,6.0,1.4,16.4,6.0,5.46,0.0
2018,11,7,17,15,33.5,3.0,1.45,16.0,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,8,6,45,99.0,11.0,3.2,7.8,16.0,62.5,0.0
2018,11,8,7,0,198.0,22.0,3.4,8.0,32.0,160.15,0.0
2018,11,8,7,15,329.0,33.5,3.65,8.75,70.5,281.82,215.97
2018,11,8,7,30,460.0,45.0,3.9,9.5,109.0,395.93,328.53
2018,11,8,7,45,543.0,52.5,4.15,10.25,155.0,481.95,405.44
2018,11,8,8,0,626.0,60.0,4.4,11.0,201.0,571.9,481.22
2018,11,8,8,15,678.0,65.0,4.45,12.0,246.5,638.22,533.96
2018,11,8,8,30,730.0,70.0,4.5,13.0,292.0,705.1,584.84
2018,11,8,8,45,766.5,73.0,4.55,14.0,335.0,750.51,617.24
2018,11,8,9,0,803.0,76.0,4.6,15.0,378.0,801.33,652.68
2018,11,8,9,15,827.0,78.5,4.65,15.8,416.0,838.81,677.62
2018,11,8,9,30,851.0,81.0,4.7,16.6,454.0,873.59,700.09
2018,11,8,9,45,874.5,83.0,4.8,17.4,489.0,904.32,719.58
2018,11,8,10,0,898.0,85.0,4.9,18.2,524.0,931.74,736.5
2018,11,8,10,15,909.5,86.5,4.85,18.75,550.0,944.19,742.18
2018,11,8,10,30,921.0,88.0,4.8,19.3,576.0,952.81,745.27
2018,11,8,10,45,927.0,89.5,4.75,19.85,593.5,952.6,742.23
2018,11,8,11,0,933.0,91.0,4.7,20.4,611.0,948.43,736.62
2018,11,8,11,15,818.5,119.0,4.6,20.85,580.5,866.34,675.79
2018,11,8,11,30,704.0,147.0,4.5,21.3,550.0,789.08,618.51
2018,11,8,11,45,824.5,119.0,4.45,21.7,592.5,833.93,649.93
2018,11,8,12,0,945.0,91.0,4.4,22.1,635.0,868.7,673.14
2018,11,8,12,15,912.0,97.0,4.3,22.45,617.5,826.88,641.95
2018,11,8,12,30,879.0,103.0,4.2,22.8,600.0,776.83,605.31
2018,11,8,12,45,888.5,98.5,4.05,23.1,590.5,744.25,581.1
2018,11,8,13,0,898.0,94.0,3.9,23.4,581.0,708.13,552.6
2018,11,8,13,15,908.5,88.5,3.8,23.65,565.5,668.09,520.99
2018,11,8,13,30,919.0,83.0,3.7,23.9,550.0,624.6,486.09
2018,11,8,13,45,901.5,83.0,3.55,24.1,520.0,568.84,440.98
2018,11,8,14,0,884.0,83.0,3.4,24.3,490.0,512.49,394.42
2018,11,8,14,15,863.0,81.0,3.15,24.25,454.0,452.39,344.1
2018,11,8,14,30,842.0,79.0,2.9,24.2,418.0,392.8,292.97
2018,11,8,14,45,811.0,75.5,2.65,24.2,376.0,329.48,238.17
2018,11,8,15,0,780.0,72.0,2.4,24.2,334.0,268.5,184.87
2018,11,8,15,15,738.0,68.0,2.4,24.2,289.0,205.52,131.39
2018,11,8,15,30,696.0,64.0,2.4,24.2,244.0,148.54,85.68
2018,11,8,15,45,604.5,59.5,1.85,21.85,194.5,92.28,49.34
2018,11,8,16,0,513.0,55.0,1.3,19.5,145.0,47.19,35.14
2018,11,8,16,15,374.5,44.0,1.35,18.4,99.5,36.04,25.02
2018,11,8,16,30,236.0,33.0,1.4,17.3,54.0,25.94,13.99
2018,11,8,16,45,135.0,19.5,1.5,16.15,30.0,17.74,0.0
2018,11,8,17,0,34.0,6.0,1.6,15.0,6.0,5.46,0.0
2018,11,8,17,15,17.0,3.0,1.65,14.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,72.5,9.5,1.3,8.2,13.0,46.97,0.0
2018,11,9,7,0,145.0,19.0,1.2,8.6,26.0,126.86,0.0
2018,11,9,7,15,290.0,32.0,1.1,9.4,65.0,255.81,190.06
2018,11,9,7,30,435.0,45.0,1.0,10.2,104.0,378.17,307.51
2018,11,9,7,45,494.0,53.0,0.95,11.0,143.5,447.02,367.12
2018,11,9,8,0,553.0,61.0,0.9,11.8,183.0,518.1,424.45
2018,11,9,8,15,531.5,75.0,0.9,12.55,212.5,536.3,438.43
2018,11,9,8,30,510.0,89.0,0.9,13.3,242.0,550.98,448.89
2018,11,9,8,45,533.0,97.5,0.95,14.0,277.5,592.95,479.54
2018,11,9,9,0,556.0,106.0,1.0,14.7,313.0,633.65,507.97
2018,11,9,9,15,551.0,121.0,1.15,15.25,343.0,649.92,519.07
2018,11,9,9,30,546.0,136.0,1.3,15.8,373.0,670.12,533.06
2018,11,9,9,45,566.5,143.0,1.45,16.35,404.0,700.27,554.06
2018,11,9,10,0,587.0,150.0,1.6,16.9,435.0,728.29,573.2
2018,11,9,10,15,615.0,154.0,1.65,17.3,465.5,763.04,596.45
2018,11,9,10,30,643.0,158.0,1.7,17.7,496.0,789.32,613.45
2018,11,9,10,45,649.0,163.0,1.7,18.05,513.5,793.93,614.91
2018,11,9,11,0,655.0,168.0,1.7,18.4,531.0,795.43,614.55
2018,11,9,11,15,630.0,176.5,1.7,18.8,530.0,770.59,595.48
2018,11,9,11,30,605.0,185.0,1.7,19.2,529.0,739.31,571.81
2018,11,9,11,45,555.0,195.5,1.65,19.6,512.0,693.07,536.61
2018,11,9,12,0,505.0,206.0,1.6,20.0,495.0,646.56,501.2
2018,11,9,12,15,425.5,219.0,1.55,20.3,460.5,580.3,450.99
2018,11,9,12,30,346.0,232.0,1.5,20.6,426.0,505.85,394.57
2018,11,9,12,45,352.0,224.5,1.45,20.9,418.0,485.92,379.5
2018,11,9,13,0,358.0,217.0,1.4,21.2,410.0,464.6,362.81
2018,11,9,13,15,333.0,212.0,1.35,21.25,386.0,425.32,332.44
2018,11,9,13,30,308.0,207.0,1.3,21.3,362.0,387.35,302.86
2018,11,9,13,45,381.5,185.0,1.25,21.35,366.5,385.69,301.03
2018,11,9,14,0,455.0,163.0,1.2,21.4,371.0,382.87,296.89
2018,11,9,14,15,528.0,146.5,1.1,21.1,370.5,369.83,283.86
2018,11,9,14,30,601.0,130.0,1.0,20.8,370.0,348.23,262.68
2018,11,9,14,45,533.5,122.0,0.9,20.5,319.5,282.23,208.8
2018,11,9,15,0,466.0,114.0,0.8,20.2,269.0,223.25,160.66
2018,11,9,15,15,418.5,102.5,0.8,20.2,227.5,172.47,118.97
2018,11,9,15,30,371.0,91.0,0.8,20.2,186.0,127.15,83.33
2018,11,9,15,45,315.0,77.0,0.8,18.7,147.0,84.83,53.97
2018,11,9,16,0,259.0,63.0,0.8,17.2,108.0,49.43,37.39
2018,11,9,16,15,186.5,47.0,0.8,16.65,74.5,36.22,25.31
2018,11,9,16,30,114.0,31.0,0.8,16.1,41.0,24.92,12.82
2018,11,9,16,45,62.5,17.0,0.8,15.55,22.0,15.46,0.0
2018,11,9,17,0,11.0,3.0,0.8,15.0,3.0,2.73,0.0
2018,11,9,17,15,5.5,1.5,0.85,14.7,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,6,45,25.0,6.5,1.05,6.1,7.5,19.09,0.0
2018,11,10,7,0,50.0,13.0,1.1,5.8,15.0,40.33,0.0
2018,11,10,7,15,115.0,30.5,1.15,6.3,43.5,132.21,95.47
2018,11,10,7,30,180.0,48.0,1.2,6.8,72.0,201.23,166.23
2018,11,10,7,45,233.0,65.5,1.2,7.25,108.5,265.76,224.21
2018,11,10,8,0,286.0,83.0,1.2,7.7,145.0,347.11,293.6
2018,11,10,8,15,292.5,94.5,1.4,8.3,170.0,358.46,304.39
2018,11,10,8,30,299.0,106.0,1.6,8.9,195.0,383.64,325.54
2018,11,10,8,45,332.5,117.5,1.8,9.5,229.5,447.74,377.26
2018,11,10,9,0,366.0,129.0,2.0,10.1,264.0,495.58,414.94
2018,11,10,9,15,400.5,140.0,1.9,10.8,301.0,543.41,450.53
2018,11,10,9,30,435.0,151.0,1.8,11.5,338.0,590.55,484.47
2018,11,10,9,45,467.0,155.5,1.75,12.2,369.0,626.48,509.45
2018,11,10,10,0,499.0,160.0,1.7,12.9,400.0,660.9,532.82
2018,11,10,10,15,517.5,162.5,1.7,13.65,422.0,678.96,543.81
2018,11,10,10,30,536.0,165.0,1.7,14.4,444.0,694.78,553.18
2018,11,10,10,45,550.5,168.5,1.7,15.15,463.0,705.76,558.87
2018,11,10,11,0,565.0,172.0,1.7,15.9,482.0,714.1,562.68
2018,11,10,11,15,578.5,176.5,1.8,16.45,498.5,719.91,565.87
2018,11,10,11,30,592.0,181.0,1.9,17.0,515.0,722.78,566.94
2018,11,10,11,45,593.5,182.0,1.95,17.5,518.0,708.84,555.65
2018,11,10,12,0,595.0,183.0,2.0,18.0,521.0,692.45,542.7
2018,11,10,12,15,573.5,189.5,2.0,18.2,512.5,661.93,519.32
2018,11,10,12,30,552.0,196.0,2.0,18.4,504.0,630.34,495.1
2018,11,10,12,45,515.5,202.5,2.0,18.6,484.5,587.49,462.23
2018,11,10,13,0,479.0,209.0,2.0,18.8,465.0,545.3,429.58
2018,11,10,13,15,468.0,202.0,1.9,18.85,444.0,506.72,399.59
2018,11,10,13,30,457.0,195.0,1.8,18.9,423.0,467.84,368.91
2018,11,10,13,45,454.0,185.5,1.75,19.0,401.5,430.65,339.12
2018,11,10,14,0,451.0,176.0,1.7,19.1,380.0,392.81,308.15
2018,11,10,14,15,438.5,166.0,1.45,18.75,352.5,350.0,272.7
2018,11,10,14,30,426.0,156.0,1.2,18.4,325.0,307.82,237.08
2018,11,10,14,45,401.5,143.5,1.0,18.05,290.0,260.53,197.25
2018,11,10,15,0,377.0,131.0,0.8,17.7,255.0,215.68,159.16
2018,11,10,15,15,333.0,115.5,0.8,17.7,214.0,165.75,118.17
2018,11,10,15,30,289.0,100.0,0.8,17.7,173.0,123.26,84.55
2018,11,10,15,45,230.5,81.5,0.8,16.55,132.5,82.84,55.79
2018,11,10,16,0,172.0,63.0,0.8,15.4,92.0,50.0,38.13
2018,11,10,16,15,126.5,44.5,0.8,15.15,62.5,35.29,24.6
2018,11,10,16,30,81.0,26.0,0.8,14.9,33.0,21.12,9.58
2018,11,10,16,45,45.0,14.0,0.8,14.6,17.5,12.73,0.0
2018,11,10,17,0,9.0,2.0,0.8,14.3,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.8,14.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,11,11,6,45,71.5,8.5,2.9,6.5,11.5,7.73,0.0
2018,11,11,7,0,143.0,17.0,3.0,6.8,23.0,96.7,0.0
2018,11,11,7,15,270.5,30.0,3.25,7.65,58.5,238.91,169.93
2018,11,11,7,30,398.0,43.0,3.5,8.5,94.0,349.82,289.03
2018,11,11,7,45,481.0,52.0,3.8,9.3,138.0,434.55,365.91
2018,11,11,8,0,564.0,61.0,4.1,10.1,182.0,523.56,442.32
2018,11,11,8,15,619.5,67.0,4.05,10.95,226.5,591.66,497.32
2018,11,11,8,30,675.0,73.0,4.0,11.8,271.0,660.64,550.72
2018,11,11,8,45,706.5,78.0,4.0,12.65,311.5,709.12,586.24
2018,11,11,9,0,738.0,83.0,4.0,13.5,352.0,756.25,619.55
2018,11,11,9,15,766.0,87.5,3.85,14.3,391.0,798.0,647.25
2018,11,11,9,30,794.0,92.0,3.7,15.1,430.0,837.49,672.43
2018,11,11,9,45,800.5,97.5,3.55,15.9,459.0,856.66,682.14
2018,11,11,10,0,807.0,103.0,3.4,16.7,488.0,872.52,689.39
2018,11,11,10,15,803.0,106.0,3.25,17.25,505.0,872.47,685.83
2018,11,11,10,30,799.0,109.0,3.1,17.8,522.0,868.99,680.05
2018,11,11,10,45,801.5,112.0,2.95,18.4,537.5,867.86,675.96
2018,11,11,11,0,804.0,115.0,2.8,19.0,553.0,863.27,669.54
2018,11,11,11,15,757.5,124.0,2.75,19.35,542.5,820.27,637.54
2018,11,11,11,30,711.0,133.0,2.7,19.7,532.0,775.23,604.39
2018,11,11,11,45,694.0,133.5,2.65,20.05,524.0,743.44,580.73
2018,11,11,12,0,677.0,134.0,2.6,20.4,516.0,709.71,555.6
2018,11,11,12,15,648.0,143.5,2.6,20.6,506.0,674.83,529.19
2018,11,11,12,30,619.0,153.0,2.6,20.8,496.0,638.79,501.46
2018,11,11,12,45,708.0,133.5,2.6,21.0,516.5,654.45,513.21
2018,11,11,13,0,797.0,114.0,2.6,21.2,537.0,660.89,517.24
2018,11,11,13,15,822.0,105.5,2.55,21.25,527.0,628.75,491.97
2018,11,11,13,30,847.0,97.0,2.5,21.3,517.0,594.44,464.51
2018,11,11,13,45,835.0,94.0,2.45,21.35,489.0,541.96,422.45
2018,11,11,14,0,823.0,91.0,2.4,21.4,461.0,488.62,378.68
2018,11,11,14,15,804.0,87.5,2.25,21.2,426.5,431.27,330.74
2018,11,11,14,30,785.0,84.0,2.1,21.0,392.0,374.37,281.9
2018,11,11,14,45,758.0,79.5,1.95,20.8,352.5,313.57,229.16
2018,11,11,15,0,731.0,75.0,1.8,20.6,313.0,255.58,178.16
2018,11,11,15,15,688.0,70.0,1.8,20.6,269.5,196.36,127.51
2018,11,11,15,30,645.0,65.0,1.8,20.6,226.0,141.63,83.39
2018,11,11,15,45,581.0,57.5,1.4,18.8,181.0,88.05,47.51
2018,11,11,16,0,517.0,50.0,1.0,17.0,136.0,42.19,31.07
2018,11,11,16,15,396.5,40.0,1.05,16.4,94.0,32.79,22.25
2018,11,11,16,30,276.0,30.0,1.1,15.8,52.0,25.31,11.82
2018,11,11,16,45,153.5,17.5,1.15,15.2,28.0,15.92,0.0
2018,11,11,17,0,31.0,5.0,1.2,14.6,4.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,1.25,14.35,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,6,45,72.0,8.5,1.6,5.3,11.0,0.0,0.0
2018,11,12,7,0,144.0,17.0,1.6,5.5,22.0,96.99,0.0
2018,11,12,7,15,270.5,29.5,1.65,6.75,56.5,235.72,160.68
2018,11,12,7,30,397.0,42.0,1.7,8.0,91.0,347.17,284.19
2018,11,12,7,45,459.0,51.5,1.75,9.2,130.5,417.62,347.85
2018,11,12,8,0,521.0,61.0,1.8,10.4,170.0,490.94,409.57
2018,11,12,8,15,550.0,70.5,1.95,11.3,208.5,541.51,450.51
2018,11,12,8,30,579.0,80.0,2.1,12.2,247.0,591.74,489.46
2018,11,12,8,45,624.5,85.0,2.2,13.15,289.0,649.39,532.21
2018,11,12,9,0,670.0,90.0,2.3,14.1,331.0,706.51,573.02
2018,11,12,9,15,685.0,98.0,2.25,14.7,366.0,740.22,595.11
2018,11,12,9,30,700.0,106.0,2.2,15.3,401.0,771.47,614.99
2018,11,12,9,45,719.5,112.0,2.15,15.95,434.5,801.59,633.51
2018,11,12,10,0,739.0,118.0,2.1,16.6,468.0,828.87,649.66
2018,11,12,10,15,753.5,120.5,2.1,17.1,492.5,844.48,658.21
2018,11,12,10,30,768.0,123.0,2.1,17.6,517.0,856.81,664.59
2018,11,12,10,45,777.5,124.5,2.05,18.15,534.5,860.12,664.18
2018,11,12,11,0,787.0,126.0,2.0,18.7,552.0,859.97,661.57
2018,11,12,11,15,793.5,126.0,2.0,19.2,562.0,851.96,654.33
2018,11,12,11,30,800.0,126.0,2.0,19.7,572.0,840.5,644.95
2018,11,12,11,45,802.5,125.5,1.95,20.25,574.0,821.75,630.12
2018,11,12,12,0,805.0,125.0,1.9,20.8,576.0,799.76,613.28
2018,11,12,12,15,789.0,129.0,1.8,21.1,567.0,765.52,588.17
2018,11,12,12,30,773.0,133.0,1.7,21.4,558.0,729.2,560.92
2018,11,12,12,45,748.0,137.5,1.65,21.75,540.5,685.34,527.87
2018,11,12,13,0,723.0,142.0,1.6,22.1,523.0,640.62,493.87
2018,11,12,13,15,713.5,138.5,1.55,22.15,502.5,596.95,460.94
2018,11,12,13,30,704.0,135.0,1.5,22.2,482.0,552.06,426.4
2018,11,12,13,45,690.0,130.0,1.4,22.25,454.5,502.41,387.3
2018,11,12,14,0,676.0,125.0,1.3,22.3,427.0,452.5,347.11
2018,11,12,14,15,654.0,119.5,1.15,22.0,393.5,398.78,303.36
2018,11,12,14,30,632.0,114.0,1.0,21.7,360.0,346.19,259.48
2018,11,12,14,45,601.0,107.0,0.85,21.4,322.0,290.89,212.9
2018,11,12,15,0,570.0,100.0,0.7,21.1,284.0,238.37,168.18
2018,11,12,15,15,524.5,91.5,0.7,21.1,242.5,182.26,121.82
2018,11,12,15,30,479.0,83.0,0.7,21.1,201.0,133.8,83.66
2018,11,12,15,45,400.0,71.5,0.85,19.5,156.5,85.75,51.69
2018,11,12,16,0,321.0,60.0,1.0,17.9,112.0,47.22,35.23
2018,11,12,16,15,227.0,44.5,1.0,17.35,75.5,34.51,23.51
2018,11,12,16,30,133.0,29.0,1.0,16.8,39.0,22.75,9.26
2018,11,12,16,45,72.5,15.5,1.05,16.3,20.5,14.1,0.0
2018,11,12,17,0,12.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,11,12,17,15,6.0,1.0,1.1,15.5,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,8.0,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,8.0,10.0,14.74,0.0
2018,11,13,7,15,5.0,23.0,1.15,8.4,23.0,24.99,11.02
2018,11,13,7,30,0.0,36.0,1.1,8.8,36.0,35.31,23.89
2018,11,13,7,45,1.0,52.0,1.1,9.2,52.0,52.76,39.6
2018,11,13,8,0,2.0,68.0,1.1,9.6,68.0,69.69,54.62
2018,11,13,8,15,12.5,86.5,1.45,10.35,90.0,96.94,78.49
2018,11,13,8,30,23.0,105.0,1.8,11.1,112.0,135.74,111.8
2018,11,13,8,45,24.5,119.0,2.15,11.8,127.0,151.4,124.79
2018,11,13,9,0,26.0,133.0,2.5,12.5,142.0,167.18,137.66
2018,11,13,9,15,21.0,137.0,2.45,13.2,145.0,151.8,124.05
2018,11,13,9,30,16.0,141.0,2.4,13.9,148.0,149.76,121.63
2018,11,13,9,45,57.0,161.5,2.35,14.6,188.0,220.63,181.0
2018,11,13,10,0,98.0,182.0,2.3,15.3,228.0,295.88,242.03
2018,11,13,10,15,82.5,192.5,2.3,15.85,232.5,276.01,224.45
2018,11,13,10,30,67.0,203.0,2.3,16.4,237.0,272.08,219.94
2018,11,13,10,45,56.0,211.5,2.25,17.0,240.5,269.55,216.66
2018,11,13,11,0,45.0,220.0,2.2,17.6,244.0,267.01,213.42
2018,11,13,11,15,50.5,225.5,2.15,17.7,253.0,275.13,219.7
2018,11,13,11,30,56.0,231.0,2.1,17.8,262.0,282.93,225.69
2018,11,13,11,45,71.0,237.0,2.1,17.9,276.5,298.65,238.24
2018,11,13,12,0,86.0,243.0,2.1,18.0,291.0,313.37,249.91
2018,11,13,12,15,114.0,241.0,1.95,17.95,304.0,340.27,271.24
2018,11,13,12,30,142.0,239.0,1.8,17.9,317.0,351.94,280.52
2018,11,13,12,45,79.5,212.0,1.65,17.85,255.5,261.51,208.35
2018,11,13,13,0,17.0,185.0,1.5,17.8,194.0,180.67,142.94
2018,11,13,13,15,41.5,188.0,1.35,17.65,208.5,204.47,162.82
2018,11,13,13,30,66.0,191.0,1.2,17.5,223.0,218.28,174.06
2018,11,13,13,45,134.0,184.0,1.05,17.35,244.5,248.62,198.4
2018,11,13,14,0,202.0,177.0,0.9,17.2,266.0,264.59,210.17
2018,11,13,14,15,260.0,159.5,0.85,16.75,265.5,263.8,208.15
2018,11,13,14,30,318.0,142.0,0.8,16.3,265.0,251.01,195.52
2018,11,13,14,45,268.0,127.5,0.7,15.9,223.5,201.56,154.74
2018,11,13,15,0,218.0,113.0,0.6,15.5,182.0,157.74,118.86
2018,11,13,15,15,278.5,96.5,0.6,15.5,172.0,138.83,99.34
2018,11,13,15,30,339.0,80.0,0.6,15.5,162.0,113.22,74.73
2018,11,13,15,45,297.5,67.0,0.75,14.7,128.5,75.13,47.45
2018,11,13,16,0,256.0,54.0,0.9,13.9,95.0,42.14,31.37
2018,11,13,16,15,198.0,40.5,0.95,13.55,66.0,31.35,21.13
2018,11,13,16,30,140.0,27.0,1.0,13.2,37.0,21.19,7.63
2018,11,13,16,45,78.0,14.5,1.0,12.85,19.5,13.19,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.2,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,45,17.5,4.5,1.35,3.75,5.0,0.0,0.0
2018,11,14,7,0,35.0,9.0,1.3,3.8,10.0,27.87,0.0
2018,11,14,7,15,91.0,26.0,1.3,4.6,35.0,106.48,61.83
2018,11,14,7,30,147.0,43.0,1.3,5.4,60.0,172.99,141.05
2018,11,14,7,45,196.0,60.5,1.3,6.15,94.0,233.17,196.48
2018,11,14,8,0,245.0,78.0,1.3,6.9,128.0,295.95,251.55
2018,11,14,8,15,283.5,91.0,1.5,7.65,161.5,346.15,294.92
2018,11,14,8,30,322.0,104.0,1.7,8.4,195.0,413.84,350.85
2018,11,14,8,45,361.5,120.0,1.85,9.15,236.0,472.19,397.63
2018,11,14,9,0,401.0,136.0,2.0,9.9,277.0,530.74,443.3
2018,11,14,9,15,452.0,140.0,2.0,10.75,314.5,584.24,483.58
2018,11,14,9,30,503.0,144.0,2.0,11.6,352.0,637.49,522.53
2018,11,14,9,45,529.5,144.0,2.0,12.4,377.5,663.56,539.91
2018,11,14,10,0,556.0,144.0,2.0,13.2,403.0,687.85,555.53
2018,11,14,10,15,574.0,145.5,2.1,14.15,424.5,704.38,565.45
2018,11,14,10,30,592.0,147.0,2.2,15.1,446.0,725.49,578.76
2018,11,14,10,45,581.0,152.5,2.35,16.05,454.0,716.25,570.06
2018,11,14,11,0,570.0,158.0,2.5,17.0,462.0,697.98,554.93
2018,11,14,11,15,589.5,161.5,2.55,17.6,481.0,707.94,560.92
2018,11,14,11,30,609.0,165.0,2.6,18.2,500.0,720.72,568.54
2018,11,14,11,45,605.0,168.0,2.65,18.8,501.5,704.19,554.7
2018,11,14,12,0,601.0,171.0,2.7,19.4,503.0,680.24,535.8
2018,11,14,12,15,588.0,172.0,2.65,19.75,494.0,650.66,512.6
2018,11,14,12,30,575.0,173.0,2.6,20.1,485.0,619.68,488.27
2018,11,14,12,45,506.0,182.5,2.55,20.45,452.0,557.72,439.99
2018,11,14,13,0,437.0,192.0,2.5,20.8,419.0,498.7,393.67
2018,11,14,13,15,468.5,180.0,2.45,20.85,415.0,483.25,381.62
2018,11,14,13,30,500.0,168.0,2.4,20.9,411.0,463.94,365.86
2018,11,14,13,45,531.5,156.5,2.3,20.9,401.5,441.12,346.66
2018,11,14,14,0,563.0,145.0,2.2,20.9,392.0,414.16,323.41
2018,11,14,14,15,549.0,136.5,1.95,20.5,362.5,366.98,284.07
2018,11,14,14,30,535.0,128.0,1.7,20.1,333.0,320.35,244.39
2018,11,14,14,45,488.0,120.0,1.4,19.75,292.0,264.89,197.75
2018,11,14,15,0,441.0,112.0,1.1,19.4,251.0,214.11,154.98
2018,11,14,15,15,352.5,100.0,1.1,19.4,201.0,157.07,109.67
2018,11,14,15,30,264.0,88.0,1.1,19.4,151.0,109.85,74.14
2018,11,14,15,45,242.5,72.5,1.05,17.9,121.5,76.31,49.71
2018,11,14,16,0,221.0,57.0,1.0,16.4,92.0,44.25,32.82
2018,11,14,16,15,164.5,41.0,0.95,16.1,62.5,31.71,21.09
2018,11,14,16,30,108.0,25.0,0.9,15.8,33.0,19.58,5.65
2018,11,14,16,45,57.0,13.0,0.9,15.45,17.0,11.82,0.0
2018,11,14,17,0,6.0,1.0,0.9,15.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,15.05,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,16.5,4.5,1.35,4.85,5.0,0.0,0.0
2018,11,15,7,0,33.0,9.0,1.3,4.7,10.0,26.68,0.0
2018,11,15,7,15,94.0,25.0,1.4,5.45,34.5,105.85,54.93
2018,11,15,7,30,155.0,41.0,1.5,6.2,59.0,174.96,141.72
2018,11,15,7,45,215.5,59.0,1.55,6.9,95.5,244.34,205.46
2018,11,15,8,0,276.0,77.0,1.6,7.6,132.0,330.28,279.68
2018,11,15,8,15,292.0,90.5,1.8,8.2,161.0,351.77,299.38
2018,11,15,8,30,308.0,104.0,2.0,8.8,190.0,387.01,329.23
2018,11,15,8,45,344.0,115.5,2.15,9.4,225.0,451.77,381.8
2018,11,15,9,0,380.0,127.0,2.3,10.0,260.0,501.49,421.17
2018,11,15,9,15,422.5,135.5,2.3,10.7,297.5,552.84,460.46
2018,11,15,9,30,465.0,144.0,2.3,11.4,335.0,603.78,498.35
2018,11,15,9,45,476.5,150.5,2.3,12.1,358.5,624.27,511.7
2018,11,15,10,0,488.0,157.0,2.3,12.8,382.0,642.88,523.6
2018,11,15,10,15,480.5,164.5,2.35,13.5,395.5,643.87,522.01
2018,11,15,10,30,473.0,172.0,2.4,14.2,409.0,642.65,518.93
2018,11,15,10,45,463.5,180.5,2.45,14.9,419.5,638.69,513.8
2018,11,15,11,0,454.0,189.0,2.5,15.6,430.0,632.66,507.21
2018,11,15,11,15,407.0,204.5,2.45,16.1,423.0,600.54,480.27
2018,11,15,11,30,360.0,220.0,2.4,16.6,416.0,553.39,442.58
2018,11,15,11,45,328.5,227.0,2.4,17.05,406.5,524.79,419.36
2018,11,15,12,0,297.0,234.0,2.4,17.5,397.0,496.2,396.02
2018,11,15,12,15,292.0,232.0,2.35,17.7,391.0,478.04,381.54
2018,11,15,12,30,287.0,230.0,2.3,17.9,385.0,459.21,366.44
2018,11,15,12,45,278.0,225.5,2.25,18.05,372.5,434.33,346.7
2018,11,15,13,0,269.0,221.0,2.2,18.2,360.0,409.33,326.75
2018,11,15,13,15,251.0,214.0,2.15,18.3,339.5,376.26,300.39
2018,11,15,13,30,233.0,207.0,2.1,18.4,319.0,336.3,268.53
2018,11,15,13,45,280.5,191.0,2.05,18.5,318.5,338.07,269.33
2018,11,15,14,0,328.0,175.0,2.0,18.6,318.0,327.09,259.25
2018,11,15,14,15,389.5,160.0,1.75,18.2,317.0,317.72,249.51
2018,11,15,14,30,451.0,145.0,1.5,17.8,316.0,305.62,236.17
2018,11,15,14,45,424.0,133.5,1.25,17.45,281.0,257.52,195.04
2018,11,15,15,0,397.0,122.0,1.0,17.1,246.0,212.04,156.05
2018,11,15,15,15,348.5,108.5,1.0,17.1,206.0,163.64,116.1
2018,11,15,15,30,300.0,95.0,1.0,17.1,166.0,120.13,81.67
2018,11,15,15,45,210.0,76.0,1.0,15.6,121.0,76.83,51.7
2018,11,15,16,0,120.0,57.0,1.0,14.1,76.0,44.97,33.72
2018,11,15,16,15,87.0,39.5,1.05,13.75,51.0,31.43,20.96
2018,11,15,16,30,54.0,22.0,1.1,13.4,26.0,17.94,3.9
2018,11,15,16,45,29.0,11.5,1.1,13.05,13.5,10.46,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.3,3.7,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.3,3.8,12.0,40.16,0.0
2018,11,16,7,15,140.5,26.0,1.4,4.7,39.0,146.77,67.11
2018,11,16,7,30,227.0,41.0,1.5,5.6,66.0,235.84,190.85
2018,11,16,7,45,300.5,55.0,1.6,6.55,104.0,309.97,260.22
2018,11,16,8,0,374.0,69.0,1.7,7.5,142.0,389.31,329.21
2018,11,16,8,15,363.0,83.5,1.8,8.2,168.0,409.89,347.35
2018,11,16,8,30,352.0,98.0,1.9,8.9,194.0,428.46,362.7
2018,11,16,8,45,338.5,112.5,2.0,9.6,216.5,442.97,373.71
2018,11,16,9,0,325.0,127.0,2.1,10.3,239.0,438.62,369.32
2018,11,16,9,15,349.0,138.5,2.1,11.05,270.5,476.5,398.49
2018,11,16,9,30,373.0,150.0,2.1,11.8,302.0,531.12,439.31
2018,11,16,9,45,413.5,156.5,2.1,12.55,336.5,575.82,472.21
2018,11,16,10,0,454.0,163.0,2.1,13.3,371.0,619.37,503.54
2018,11,16,10,15,463.5,168.0,2.1,13.9,389.5,632.21,511.06
2018,11,16,10,30,473.0,173.0,2.1,14.5,408.0,642.99,517.21
2018,11,16,10,45,509.5,175.0,2.1,15.05,436.0,671.62,537.18
2018,11,16,11,0,546.0,177.0,2.1,15.6,464.0,697.49,554.71
2018,11,16,11,15,557.0,178.0,2.05,16.05,475.5,697.42,552.7
2018,11,16,11,30,568.0,179.0,2.0,16.5,487.0,694.69,549.01
2018,11,16,11,45,574.0,178.5,2.0,16.95,490.5,683.51,539.53
2018,11,16,12,0,580.0,178.0,2.0,17.4,494.0,669.8,528.27
2018,11,16,12,15,547.5,181.0,1.9,17.65,477.0,628.28,495.87
2018,11,16,12,30,515.0,184.0,1.8,17.9,460.0,586.59,463.4
2018,11,16,12,45,458.0,189.0,1.75,18.2,430.0,530.37,419.74
2018,11,16,13,0,401.0,194.0,1.7,18.5,400.0,476.56,377.59
2018,11,16,13,15,380.5,189.5,1.6,18.6,378.5,429.36,340.82
2018,11,16,13,30,360.0,185.0,1.5,18.7,357.0,393.13,311.79
2018,11,16,13,45,412.0,166.5,1.45,18.85,353.0,388.62,307.09
2018,11,16,14,0,464.0,148.0,1.4,19.0,349.0,370.32,290.74
2018,11,16,14,15,523.0,131.5,1.25,18.8,341.5,350.87,272.37
2018,11,16,14,30,582.0,115.0,1.1,18.6,334.0,327.61,249.51
2018,11,16,14,45,550.0,107.5,0.95,18.4,297.5,271.82,201.88
2018,11,16,15,0,518.0,100.0,0.8,18.2,261.0,222.03,158.95
2018,11,16,15,15,467.5,90.5,0.8,18.2,220.0,170.14,115.78
2018,11,16,15,30,417.0,81.0,0.8,18.2,179.0,123.86,79.2
2018,11,16,15,45,305.5,68.5,0.75,16.9,132.5,76.87,48.15
2018,11,16,16,0,194.0,56.0,0.7,15.6,86.0,44.59,33.13
2018,11,16,16,15,134.5,39.5,0.7,15.3,57.0,31.5,20.77
2018,11,16,16,30,75.0,23.0,0.7,15.0,28.0,18.7,3.19
2018,11,16,16,45,41.0,12.0,0.75,14.75,14.5,10.91,0.0
2018,11,16,17,0,7.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.8,14.25,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,0.6,6.75,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,0.6,6.7,12.0,44.5,0.0
2018,11,17,7,15,160.0,25.0,0.6,7.1,39.5,155.42,55.58
2018,11,17,7,30,258.0,39.0,0.6,7.5,67.0,252.62,200.47
2018,11,17,7,45,320.0,51.5,0.6,7.95,102.0,317.72,262.47
2018,11,17,8,0,382.0,64.0,0.6,8.4,137.0,387.37,322.43
2018,11,17,8,15,418.0,75.0,0.65,8.95,173.0,438.76,365.36
2018,11,17,8,30,454.0,86.0,0.7,9.5,209.0,491.1,407.35
2018,11,17,8,45,478.0,95.5,0.75,10.0,242.5,532.16,439.04
2018,11,17,9,0,502.0,105.0,0.8,10.5,276.0,572.58,469.0
2018,11,17,9,15,536.0,110.5,0.85,11.35,311.0,615.19,499.12
2018,11,17,9,30,570.0,116.0,0.9,12.2,346.0,663.56,532.67
2018,11,17,9,45,601.0,118.0,0.9,13.05,376.5,697.78,554.47
2018,11,17,10,0,632.0,120.0,0.9,13.9,407.0,729.7,574.32
2018,11,17,10,15,644.0,124.0,0.9,14.65,429.5,744.68,582.09
2018,11,17,10,30,656.0,128.0,0.9,15.4,452.0,756.8,588.04
2018,11,17,10,45,701.0,122.5,0.85,16.1,479.5,783.65,603.66
2018,11,17,11,0,746.0,117.0,0.8,16.8,507.0,806.67,616.21
2018,11,17,11,15,768.0,114.5,0.75,17.25,522.0,809.65,615.64
2018,11,17,11,30,790.0,112.0,0.7,17.7,537.0,808.86,612.92
2018,11,17,11,45,770.0,117.0,0.65,18.15,532.5,779.06,590.72
2018,11,17,12,0,750.0,122.0,0.6,18.6,528.0,747.0,567.48
2018,11,17,12,15,748.5,124.0,0.55,18.8,525.5,723.58,550.78
2018,11,17,12,30,747.0,126.0,0.5,19.0,523.0,697.46,531.17
2018,11,17,12,45,695.5,138.0,0.5,19.2,500.5,644.92,492.93
2018,11,17,13,0,644.0,150.0,0.5,19.4,478.0,593.01,454.87
2018,11,17,13,15,565.0,157.5,0.55,19.45,437.0,517.68,400.02
