Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,16,15,7.5,15.0,0.8,13.7,15.5,13.46,4.97
2018,11,27,16,30,15.0,8.0,0.8,13.5,9.0,7.2,0.0
2018,11,27,16,45,7.5,4.0,0.75,13.3,4.5,3.64,0.0
2018,11,27,17,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,28,6,45,8.5,1.0,0.55,12.55,1.0,0.0,0.0
2018,11,28,7,0,17.0,2.0,0.6,12.5,2.0,0.0,0.0
2018,11,28,7,15,47.5,13.5,0.65,12.8,16.5,39.58,0.0
2018,11,28,7,30,78.0,25.0,0.7,13.1,31.0,97.65,51.29
2018,11,28,7,45,133.0,40.0,0.8,13.45,57.5,160.58,125.97
2018,11,28,8,0,188.0,55.0,0.9,13.8,84.0,220.5,179.99
2018,11,28,8,15,177.0,71.0,0.95,14.15,105.0,237.45,195.67
2018,11,28,8,30,166.0,87.0,1.0,14.5,126.0,252.83,209.09
2018,11,28,8,45,202.5,101.0,1.1,14.9,157.0,300.77,249.18
2018,11,28,9,0,239.0,115.0,1.2,15.3,188.0,349.74,288.95
2018,11,28,9,15,192.5,125.0,1.15,15.6,188.0,325.68,267.9
2018,11,28,9,30,146.0,135.0,1.1,15.9,188.0,283.32,232.56
2018,11,28,9,45,78.0,122.0,1.05,16.2,150.5,206.95,168.83
2018,11,28,10,0,10.0,109.0,1.0,16.5,113.0,109.17,86.26
2018,11,28,10,15,9.5,115.5,1.0,16.8,119.5,114.74,90.84
2018,11,28,10,30,9.0,122.0,1.0,17.1,126.0,120.31,95.15
2018,11,28,10,45,61.0,148.0,1.0,17.45,177.5,201.81,162.96
2018,11,28,11,0,113.0,174.0,1.0,17.8,229.0,288.39,232.26
2018,11,28,11,15,152.5,188.5,1.05,18.05,264.5,334.65,268.39
2018,11,28,11,30,192.0,203.0,1.1,18.3,300.0,378.92,302.6
2018,11,28,11,45,274.0,191.0,1.15,18.55,330.0,437.67,348.44
2018,11,28,12,0,356.0,179.0,1.2,18.8,360.0,477.4,379.19
2018,11,28,12,15,578.5,133.5,1.4,18.9,424.0,599.75,473.73
2018,11,28,12,30,801.0,88.0,1.6,19.0,488.0,683.35,536.84
2018,11,28,12,45,816.5,83.0,1.8,19.1,482.5,658.51,518.6
2018,11,28,13,0,832.0,78.0,2.0,19.2,477.0,630.0,497.66
2018,11,28,13,15,819.5,77.5,2.2,19.1,457.5,586.13,464.56
2018,11,28,13,30,807.0,77.0,2.4,19.0,438.0,540.93,429.35
2018,11,28,13,45,769.5,79.0,2.55,18.9,407.0,484.59,384.21
2018,11,28,14,0,732.0,81.0,2.7,18.8,376.0,429.91,339.14
2018,11,28,14,15,726.0,75.5,2.7,18.55,348.5,382.04,297.9
2018,11,28,14,30,720.0,70.0,2.7,18.3,321.0,333.61,254.91
2018,11,28,14,45,686.0,67.0,2.7,18.05,285.0,277.8,205.61
2018,11,28,15,0,652.0,64.0,2.7,17.8,249.0,225.23,158.69
2018,11,28,15,15,395.5,70.0,2.7,17.8,177.0,140.28,95.09
2018,11,28,15,30,139.0,76.0,2.7,17.8,105.0,85.28,59.62
2018,11,28,15,45,83.5,59.5,2.5,17.0,76.0,56.67,38.67
2018,11,28,16,0,28.0,43.0,2.3,16.2,47.0,36.54,25.66
2018,11,28,16,15,49.0,30.0,2.45,15.9,33.5,24.95,13.66
2018,11,28,16,30,70.0,17.0,2.6,15.6,20.0,13.96,0.0
2018,11,28,16,45,35.0,8.5,2.75,15.35,10.0,7.73,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,5.7,13.4,3.0,2.73,0.0
2018,11,29,7,30,0.0,6.0,5.9,13.5,6.0,5.26,0.0
2018,11,29,7,45,0.0,9.0,6.05,13.55,9.0,7.9,0.73
2018,11,29,8,0,0.0,12.0,6.2,13.6,12.0,10.53,3.19
2018,11,29,8,15,0.0,14.0,6.3,13.7,14.0,12.3,4.81
2018,11,29,8,30,0.0,16.0,6.4,13.8,16.0,14.06,6.4
2018,11,29,8,45,25.0,35.5,6.5,13.9,43.0,51.31,39.37
2018,11,29,9,0,50.0,55.0,6.6,14.0,70.0,102.24,83.88
2018,11,29,9,15,33.0,63.0,6.5,14.05,73.5,87.35,70.51
2018,11,29,9,30,16.0,71.0,6.4,14.1,77.0,81.79,65.01
2018,11,29,9,45,70.5,89.5,6.35,14.1,118.5,160.04,133.31
2018,11,29,10,0,125.0,108.0,6.3,14.1,160.0,227.88,191.82
2018,11,29,10,15,138.0,145.5,6.2,14.1,206.0,283.71,237.8
2018,11,29,10,30,151.0,183.0,6.1,14.1,252.0,339.16,282.84
2018,11,29,10,45,94.0,172.0,5.95,14.1,215.5,273.4,226.6
2018,11,29,11,0,37.0,161.0,5.8,14.1,179.0,194.73,159.46
2018,11,29,11,15,58.5,184.0,5.8,14.15,213.0,237.13,195.11
2018,11,29,11,30,80.0,207.0,5.8,14.2,247.0,278.73,229.59
2018,11,29,11,45,99.0,201.0,5.75,14.3,251.0,283.15,233.51
2018,11,29,12,0,118.0,195.0,5.7,14.4,255.0,299.69,247.26
2018,11,29,12,15,177.5,194.0,5.65,14.55,283.0,337.13,278.9
2018,11,29,12,30,237.0,193.0,5.6,14.7,311.0,382.44,316.17
2018,11,29,12,45,282.0,177.0,5.55,14.85,314.0,384.18,317.86
2018,11,29,13,0,327.0,161.0,5.5,15.0,317.0,382.33,316.39
2018,11,29,13,15,340.5,164.5,5.4,15.05,321.0,378.38,312.22
2018,11,29,13,30,354.0,168.0,5.3,15.1,325.0,372.14,305.9
2018,11,29,13,45,193.5,121.0,5.2,15.15,206.0,223.5,182.82
2018,11,29,14,0,33.0,74.0,5.1,15.2,87.0,82.68,64.59
2018,11,29,14,15,156.5,90.5,4.75,15.05,145.5,154.87,124.25
2018,11,29,14,30,280.0,107.0,4.4,14.9,204.0,204.95,162.49
2018,11,29,14,45,236.0,98.5,4.05,14.75,174.0,166.21,128.88
2018,11,29,15,0,192.0,90.0,3.7,14.6,144.0,132.09,99.79
2018,11,29,15,15,148.0,69.0,3.7,14.6,107.0,91.57,66.02
2018,11,29,15,30,104.0,48.0,3.7,14.6,70.0,56.74,37.94
2018,11,29,15,45,143.5,38.5,2.9,13.95,61.5,42.99,25.53
2018,11,29,16,0,183.0,29.0,2.1,13.3,53.0,24.1,15.23
2018,11,29,16,15,168.5,23.5,2.1,12.9,39.0,18.31,8.59
2018,11,29,16,30,154.0,18.0,2.1,12.5,25.0,14.97,0.0
2018,11,29,16,45,77.0,9.0,2.05,12.1,12.5,8.19,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,1.3,6.85,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,1.3,6.9,2.0,0.0,0.0
2018,11,30,7,15,28.5,13.0,1.45,7.65,13.5,28.09,0.0
2018,11,30,7,30,34.0,23.0,1.6,8.4,25.0,56.52,20.6
2018,11,30,7,45,40.5,38.5,1.8,9.2,43.0,86.41,65.59
2018,11,30,8,0,47.0,54.0,2.0,10.0,61.0,98.44,78.79
2018,11,30,8,15,61.0,70.5,2.15,10.5,82.5,140.46,115.77
2018,11,30,8,30,75.0,87.0,2.3,11.0,104.0,171.26,142.85
2018,11,30,8,45,113.0,102.5,2.5,11.45,133.5,219.39,184.7
2018,11,30,9,0,151.0,118.0,2.7,11.9,163.0,268.92,226.91
2018,11,30,9,15,236.0,125.5,2.7,12.35,205.5,361.9,304.79
2018,11,30,9,30,321.0,133.0,2.7,12.8,248.0,442.21,370.31
2018,11,30,9,45,374.5,136.0,2.7,13.25,281.5,508.89,422.42
2018,11,30,10,0,428.0,139.0,2.7,13.7,315.0,558.34,460.35
2018,11,30,10,15,562.0,119.5,2.7,14.05,364.5,654.75,534.7
2018,11,30,10,30,696.0,100.0,2.7,14.4,414.0,743.57,599.33
2018,11,30,10,45,694.0,105.0,2.7,14.75,428.5,742.74,596.55
2018,11,30,11,0,692.0,110.0,2.7,15.1,443.0,738.97,592.45
2018,11,30,11,15,672.5,116.5,2.7,15.3,445.5,719.57,577.26
2018,11,30,11,30,653.0,123.0,2.7,15.5,448.0,697.77,560.49
2018,11,30,11,45,658.5,123.5,2.7,15.7,453.0,686.87,551.96
2018,11,30,12,0,664.0,124.0,2.7,15.9,458.0,673.15,541.16
2018,11,30,12,15,767.5,99.0,2.7,16.0,481.5,696.93,559.08
2018,11,30,12,30,871.0,74.0,2.7,16.1,505.0,710.75,569.17
2018,11,30,12,45,859.5,74.0,2.7,16.2,491.0,676.57,543.2
2018,11,30,13,0,848.0,74.0,2.7,16.3,477.0,635.22,510.62
2018,11,30,13,15,851.5,70.0,2.65,16.25,461.0,596.59,479.7
2018,11,30,13,30,855.0,66.0,2.6,16.2,445.0,552.62,443.89
2018,11,30,13,45,841.5,64.5,2.55,16.2,419.5,505.68,404.56
2018,11,30,14,0,828.0,63.0,2.5,16.2,394.0,455.23,361.47
2018,11,30,14,15,808.0,61.0,2.4,16.05,362.5,401.04,314.4
2018,11,30,14,30,788.0,59.0,2.3,15.9,331.0,347.26,266.46
2018,11,30,14,45,758.5,56.0,2.15,15.75,294.5,290.28,215.2
2018,11,30,15,0,729.0,53.0,2.0,15.6,258.0,235.37,165.33
2018,11,30,15,15,683.5,49.5,2.0,15.6,218.5,179.32,116.07
2018,11,30,15,30,638.0,46.0,2.0,15.6,179.0,127.81,73.53
2018,11,30,15,45,567.0,41.0,1.5,14.25,139.5,77.96,39.52
2018,11,30,16,0,496.0,36.0,1.0,12.9,100.0,33.91,23.73
2018,11,30,16,15,367.0,28.0,1.05,12.3,65.5,23.07,12.23
2018,11,30,16,30,238.0,20.0,1.1,11.7,31.0,17.05,0.0
2018,11,30,16,45,119.0,10.0,1.15,11.15,15.5,9.1,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,1,6,45,4.5,1.0,2.9,10.45,1.0,0.0,0.0
2018,12,1,7,0,9.0,2.0,2.7,10.4,2.0,0.0,0.0
2018,12,1,7,15,28.0,8.0,2.85,10.75,9.5,23.2,0.0
2018,12,1,7,30,47.0,14.0,3.0,11.1,17.0,54.79,14.89
2018,12,1,7,45,42.5,21.5,3.15,11.45,26.0,55.8,40.23
2018,12,1,8,0,38.0,29.0,3.3,11.8,35.0,61.99,47.61
2018,12,1,8,15,19.0,38.5,3.2,12.0,41.5,50.6,38.19
2018,12,1,8,30,0.0,48.0,3.1,12.2,48.0,42.38,30.82
2018,12,1,8,45,0.0,36.5,3.05,12.4,36.5,32.16,22.15
2018,12,1,9,0,0.0,25.0,3.0,12.6,25.0,22.0,13.4
2018,12,1,9,15,3.5,43.0,3.25,12.8,44.0,40.76,29.72
2018,12,1,9,30,7.0,61.0,3.5,13.0,63.0,59.68,46.03
2018,12,1,9,45,82.5,111.0,3.7,13.25,144.0,197.0,164.74
2018,12,1,10,0,158.0,161.0,3.9,13.5,225.0,323.53,270.46
2018,12,1,10,15,285.5,154.0,4.1,13.6,279.0,436.38,364.53
2018,12,1,10,30,413.0,147.0,4.3,13.7,333.0,551.09,457.64
2018,12,1,10,45,413.5,148.0,4.45,13.85,340.0,548.26,454.5
2018,12,1,11,0,414.0,149.0,4.6,14.0,347.0,543.71,450.54
2018,12,1,11,15,515.5,138.5,4.7,14.1,390.5,607.09,501.91
2018,12,1,11,30,617.0,128.0,4.8,14.2,434.0,673.74,554.22
2018,12,1,11,45,736.0,104.5,4.9,14.35,471.5,725.54,593.74
2018,12,1,12,0,855.0,81.0,5.0,14.5,509.0,765.95,624.41
2018,12,1,12,15,764.0,99.0,4.95,14.6,479.0,693.96,568.7
2018,12,1,12,30,673.0,117.0,4.9,14.7,449.0,627.02,515.23
2018,12,1,12,45,477.5,151.5,4.9,14.75,384.0,500.54,412.47
2018,12,1,13,0,282.0,186.0,4.9,14.8,319.0,380.88,313.52
2018,12,1,13,15,208.5,157.0,4.8,14.8,253.5,291.97,240.47
2018,12,1,13,30,135.0,128.0,4.7,14.8,188.0,202.1,165.61
2018,12,1,13,45,401.5,110.0,4.65,14.8,273.0,326.33,268.21
2018,12,1,14,0,668.0,92.0,4.6,14.8,358.0,412.62,334.33
2018,12,1,14,15,691.5,82.0,4.5,14.6,338.0,375.33,299.69
2018,12,1,14,30,715.0,72.0,4.4,14.4,318.0,334.41,261.13
2018,12,1,14,45,605.5,73.0,4.3,14.25,265.5,260.7,197.76
2018,12,1,15,0,496.0,74.0,4.2,14.1,213.0,197.86,144.36
2018,12,1,15,15,536.0,63.5,4.2,14.1,193.0,164.04,110.72
2018,12,1,15,30,576.0,53.0,4.2,14.1,173.0,125.23,74.71
2018,12,1,15,45,494.5,47.0,3.5,13.2,133.5,76.91,41.31
2018,12,1,16,0,413.0,41.0,2.8,12.3,94.0,38.13,23.03
2018,12,1,16,15,280.5,29.5,2.6,11.7,59.5,24.39,13.15
2018,12,1,16,30,148.0,18.0,2.4,11.1,25.0,14.27,0.0
2018,12,1,16,45,74.0,9.0,2.25,10.5,12.5,8.19,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,0.5,5.05,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,0.5,5.0,2.0,0.0,0.0
2018,12,2,7,15,171.5,13.5,0.55,5.25,22.5,109.51,0.0
2018,12,2,7,30,320.0,24.0,0.6,5.5,43.0,249.54,62.26
2018,12,2,7,45,431.5,31.0,0.6,5.7,79.5,356.71,279.73
2018,12,2,8,0,543.0,38.0,0.6,5.9,116.0,446.98,366.83
2018,12,2,8,15,608.5,42.5,0.55,6.4,156.0,518.0,426.13
2018,12,2,8,30,674.0,47.0,0.5,6.9,196.0,590.18,482.74
2018,12,2,8,45,717.5,50.0,0.4,7.35,235.5,644.49,522.38
2018,12,2,9,0,761.0,53.0,0.3,7.8,275.0,698.09,559.43
2018,12,2,9,15,786.5,56.0,0.35,8.4,310.5,735.94,585.52
2018,12,2,9,30,812.0,59.0,0.4,9.0,346.0,771.61,609.48
2018,12,2,9,45,813.0,63.5,0.45,9.6,372.0,786.24,618.11
2018,12,2,10,0,814.0,68.0,0.5,10.2,398.0,797.59,624.6
2018,12,2,10,15,821.0,70.5,0.65,10.6,420.5,808.12,632.76
2018,12,2,10,30,828.0,73.0,0.8,11.0,443.0,815.34,638.54
2018,12,2,10,45,838.5,74.0,0.95,11.45,461.0,820.2,642.55
2018,12,2,11,0,849.0,75.0,1.1,11.9,479.0,821.58,644.07
2018,12,2,11,15,857.0,75.0,1.2,12.2,490.5,816.07,640.42
2018,12,2,11,30,865.0,75.0,1.3,12.5,502.0,807.0,634.38
2018,12,2,11,45,885.5,71.5,1.4,12.85,510.5,793.17,624.89
2018,12,2,12,0,906.0,68.0,1.5,13.2,519.0,782.46,617.69
2018,12,2,12,15,905.0,67.0,1.55,13.35,514.5,754.74,598.17
2018,12,2,12,30,904.0,66.0,1.6,13.5,510.0,723.99,576.54
2018,12,2,12,45,900.5,64.5,1.7,13.65,498.0,688.05,551.35
2018,12,2,13,0,897.0,63.0,1.8,13.8,486.0,649.53,521.98
2018,12,2,13,15,873.0,66.0,1.75,13.7,464.0,601.51,483.91
2018,12,2,13,30,849.0,69.0,1.7,13.6,442.0,555.56,446.58
2018,12,2,13,45,778.5,76.5,1.7,13.5,403.5,487.07,391.28
2018,12,2,14,0,708.0,84.0,1.7,13.4,365.0,423.02,338.46
2018,12,2,14,15,723.0,75.0,1.5,13.0,342.0,381.38,301.48
2018,12,2,14,30,738.0,66.0,1.3,12.6,319.0,337.48,261.15
2018,12,2,14,45,720.0,60.5,1.1,12.2,285.0,284.19,212.81
2018,12,2,15,0,702.0,55.0,0.9,11.8,251.0,231.82,164.78
2018,12,2,15,15,667.5,50.5,0.9,11.8,214.0,178.46,117.22
2018,12,2,15,30,633.0,46.0,0.9,11.8,177.0,128.4,75.06
2018,12,2,15,45,571.5,40.5,0.9,11.05,138.5,79.03,40.43
2018,12,2,16,0,510.0,35.0,0.9,10.3,100.0,36.82,21.07
2018,12,2,16,15,361.0,26.5,0.9,9.95,63.5,21.71,11.13
2018,12,2,16,30,212.0,18.0,0.9,9.6,27.0,15.1,0.0
2018,12,2,16,45,106.0,9.0,0.95,9.2,13.5,8.19,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,7,15,8.0,5.0,1.35,3.15,5.5,9.07,0.0
2018,12,3,7,30,16.0,10.0,1.5,3.9,11.0,21.77,0.0
2018,12,3,7,45,8.0,19.5,1.65,4.7,20.0,22.65,12.94
2018,12,3,8,0,0.0,29.0,1.8,5.5,29.0,25.56,16.34
2018,12,3,8,15,0.0,41.5,1.85,6.15,41.5,36.82,26.47
2018,12,3,8,30,0.0,54.0,1.9,6.8,54.0,49.32,37.58
2018,12,3,8,45,54.0,82.0,1.95,7.45,97.5,130.89,110.28
2018,12,3,9,0,108.0,110.0,2.0,8.1,141.0,223.73,190.65
2018,12,3,9,15,214.0,119.5,1.95,8.85,191.0,335.5,285.67
2018,12,3,9,30,320.0,129.0,1.9,9.6,241.0,435.25,367.45
2018,12,3,9,45,523.0,106.5,1.9,10.35,308.5,601.18,499.31
2018,12,3,10,0,726.0,84.0,1.9,11.1,376.0,747.53,606.59
2018,12,3,10,15,794.5,75.0,1.95,11.35,412.5,790.34,635.66
2018,12,3,10,30,863.0,66.0,2.0,11.6,449.0,826.74,660.77
2018,12,3,10,45,839.5,73.5,2.05,11.85,458.0,819.51,654.29
2018,12,3,11,0,816.0,81.0,2.1,12.1,467.0,800.7,639.98
2018,12,3,11,15,601.5,132.5,2.2,12.25,420.5,677.45,549.03
2018,12,3,11,30,387.0,184.0,2.3,12.4,374.0,528.91,432.55
2018,12,3,11,45,353.5,193.0,2.35,12.5,367.5,502.62,411.86
2018,12,3,12,0,320.0,202.0,2.4,12.6,361.0,476.2,390.16
2018,12,3,12,15,384.5,186.5,2.4,12.7,376.0,494.37,405.38
2018,12,3,12,30,449.0,171.0,2.4,12.8,391.0,521.02,426.26
2018,12,3,12,45,362.0,181.5,2.4,12.85,356.0,443.38,363.57
2018,12,3,13,0,275.0,192.0,2.4,12.9,321.0,383.27,314.35
2018,12,3,13,15,318.0,178.0,2.4,12.95,321.5,379.95,311.9
2018,12,3,13,30,361.0,164.0,2.4,13.0,322.0,372.6,305.42
2018,12,3,13,45,360.5,153.5,2.35,13.05,303.5,342.43,279.79
2018,12,3,14,0,360.0,143.0,2.3,13.1,285.0,318.54,258.75
2018,12,3,14,15,356.5,131.5,2.15,12.85,262.5,284.14,228.87
2018,12,3,14,30,353.0,120.0,2.0,12.6,240.0,249.61,198.28
2018,12,3,14,45,274.0,114.0,1.9,12.4,201.0,193.44,151.16
2018,12,3,15,0,195.0,108.0,1.8,12.2,162.0,150.4,115.7
2018,12,3,15,15,162.5,93.0,1.8,12.2,133.5,116.69,87.14
2018,12,3,15,30,130.0,78.0,1.8,12.2,105.0,86.07,61.93
2018,12,3,15,45,82.0,62.0,1.7,11.1,77.5,59.12,41.57
2018,12,3,16,0,34.0,46.0,1.6,10.0,50.0,38.87,26.56
2018,12,3,16,15,21.0,29.5,1.6,9.6,31.5,25.01,13.59
2018,12,3,16,30,8.0,13.0,1.6,9.2,13.0,11.56,0.0
2018,12,3,16,45,4.0,6.5,1.6,8.8,6.5,5.91,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,4,7,15,1.0,3.5,2.9,6.7,3.5,3.75,0.0
2018,12,4,7,30,2.0,7.0,3.0,6.9,7.0,7.35,0.0
2018,12,4,7,45,1.0,12.0,3.15,7.15,12.0,11.18,3.27
2018,12,4,8,0,0.0,17.0,3.3,7.4,17.0,14.94,7.09
2018,12,4,8,15,0.0,22.5,3.3,7.95,22.5,19.79,11.5
2018,12,4,8,30,0.0,28.0,3.3,8.5,28.0,24.65,15.85
2018,12,4,8,45,0.0,37.0,3.35,9.0,37.0,32.61,22.86
2018,12,4,9,0,0.0,46.0,3.4,9.5,46.0,40.58,29.81
2018,12,4,9,15,0.0,48.5,3.45,10.2,48.5,42.79,31.65
2018,12,4,9,30,0.0,51.0,3.5,10.9,51.0,45.01,33.45
2018,12,4,9,45,0.0,67.0,3.6,11.65,67.0,59.22,45.53
2018,12,4,10,0,0.0,83.0,3.7,12.4,83.0,74.28,58.19
2018,12,4,10,15,0.0,85.5,3.65,12.8,85.5,76.41,59.81
2018,12,4,10,30,0.0,88.0,3.6,13.2,88.0,78.6,61.49
2018,12,4,10,45,0.0,93.0,3.5,13.65,93.0,83.28,65.26
2018,12,4,11,0,0.0,98.0,3.4,14.1,98.0,87.97,69.02
2018,12,4,11,15,0.0,101.5,3.25,14.3,101.5,91.2,71.61
2018,12,4,11,30,0.0,105.0,3.1,14.5,105.0,94.44,74.22
2018,12,4,11,45,2.0,106.5,2.95,14.7,107.5,97.33,76.62
2018,12,4,12,0,4.0,108.0,2.8,14.9,110.0,100.14,78.97
2018,12,4,12,15,9.0,109.0,2.6,14.95,113.5,104.59,82.81
2018,12,4,12,30,14.0,110.0,2.4,15.0,117.0,108.73,86.39
2018,12,4,12,45,13.5,106.5,2.15,15.05,113.0,104.54,82.85
2018,12,4,13,0,13.0,103.0,1.9,15.1,109.0,100.39,79.38
2018,12,4,13,15,12.0,98.0,1.7,15.0,103.5,94.59,74.56
2018,12,4,13,30,11.0,93.0,1.5,14.9,98.0,88.88,69.82
2018,12,4,13,45,8.0,84.5,1.35,14.75,88.0,79.05,61.6
2018,12,4,14,0,5.0,76.0,1.2,14.6,78.0,69.56,53.68
2018,12,4,14,15,2.5,70.0,1.3,14.1,71.0,62.91,48.21
2018,12,4,14,30,0.0,64.0,1.4,13.6,64.0,56.55,42.96
2018,12,4,14,45,0.0,73.0,1.5,13.1,73.0,64.63,49.98
2018,12,4,15,0,0.0,82.0,1.6,12.6,82.0,72.55,56.79
2018,12,4,15,15,0.0,69.5,1.6,12.6,69.5,61.23,46.97
2018,12,4,15,30,0.0,57.0,1.6,12.6,57.0,50.04,37.18
2018,12,4,15,45,0.0,44.5,1.5,11.6,44.5,38.99,27.53
2018,12,4,16,0,0.0,32.0,1.4,10.6,32.0,28.11,17.84
2018,12,4,16,15,0.5,21.0,1.45,10.25,21.0,18.51,8.51
2018,12,4,16,30,1.0,10.0,1.5,9.9,10.0,9.1,0.0
2018,12,4,16,45,0.5,5.0,1.5,9.55,5.0,4.55,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,7,15,55.0,6.0,2.75,8.5,9.0,36.33,0.0
2018,12,5,7,30,110.0,12.0,2.8,8.6,18.0,103.5,0.0
2018,12,5,7,45,193.5,19.0,2.85,8.7,40.5,184.05,140.19
2018,12,5,8,0,277.0,26.0,2.9,8.8,63.0,254.72,212.23
2018,12,5,8,15,276.5,27.5,2.9,9.0,75.5,261.68,222.54
2018,12,5,8,30,276.0,29.0,2.9,9.2,88.0,268.61,230.91
2018,12,5,8,45,141.5,46.0,2.9,9.35,76.5,172.71,147.82
2018,12,5,9,0,7.0,63.0,2.9,9.5,65.0,61.94,48.54
2018,12,5,9,15,6.5,76.5,2.85,9.85,78.5,75.08,59.92
2018,12,5,9,30,6.0,90.0,2.8,10.2,92.0,88.2,71.06
2018,12,5,9,45,13.5,105.5,2.75,10.6,110.5,110.15,89.92
2018,12,5,10,0,21.0,121.0,2.7,11.0,129.0,142.36,117.23
2018,12,5,10,15,67.0,154.5,2.7,11.4,183.5,220.44,183.8
2018,12,5,10,30,113.0,188.0,2.7,11.8,238.0,314.46,261.4
2018,12,5,10,45,150.5,195.5,2.7,12.2,264.5,351.54,291.4
2018,12,5,11,0,188.0,203.0,2.7,12.6,291.0,387.65,320.37
2018,12,5,11,15,187.0,205.0,2.65,12.95,294.5,383.91,316.33
2018,12,5,11,30,186.0,207.0,2.6,13.3,298.0,379.67,312.12
2018,12,5,11,45,122.5,203.0,2.55,13.7,263.0,318.68,260.99
2018,12,5,12,0,59.0,199.0,2.5,14.1,228.0,247.33,201.4
2018,12,5,12,15,110.5,193.0,2.4,14.25,247.0,287.45,235.16
2018,12,5,12,30,162.0,187.0,2.3,14.4,266.0,311.63,255.28
2018,12,5,12,45,358.0,161.0,2.2,14.6,329.5,430.67,352.24
2018,12,5,13,0,554.0,135.0,2.1,14.8,393.0,510.91,414.99
2018,12,5,13,15,542.0,131.0,2.05,14.75,375.5,474.4,384.79
2018,12,5,13,30,530.0,127.0,2.0,14.7,358.0,437.39,354.46
2018,12,5,13,45,366.0,139.0,1.95,14.7,294.0,339.11,274.68
2018,12,5,14,0,202.0,151.0,1.9,14.7,230.0,247.66,200.12
2018,12,5,14,15,203.5,142.5,1.8,14.5,217.0,227.03,182.51
2018,12,5,14,30,205.0,134.0,1.7,14.3,204.0,205.97,163.89
2018,12,5,14,45,238.0,117.5,1.6,14.1,190.0,186.49,145.42
2018,12,5,15,0,271.0,101.0,1.5,13.9,176.0,163.46,123.17
2018,12,5,15,15,233.5,88.0,1.5,13.9,145.5,126.4,91.69
2018,12,5,15,30,196.0,75.0,1.5,13.9,115.0,93.62,64.88
2018,12,5,15,45,165.0,60.0,1.3,12.85,88.5,64.08,42.28
2018,12,5,16,0,134.0,45.0,1.1,11.8,62.0,38.44,24.87
2018,12,5,16,15,92.5,30.0,1.15,11.35,39.5,24.16,12.69
2018,12,5,16,30,51.0,15.0,1.2,10.9,17.0,13.64,0.0
2018,12,5,16,45,25.5,7.5,1.2,10.45,8.5,6.82,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,6,7,15,114.0,10.5,1.85,6.4,16.0,73.33,0.0
2018,12,6,7,30,228.0,21.0,2.2,6.9,32.0,183.9,0.0
2018,12,6,7,45,350.5,28.5,2.55,7.4,65.5,299.07,226.26
2018,12,6,8,0,473.0,36.0,2.9,7.9,99.0,402.04,333.21
2018,12,6,8,15,543.0,41.5,2.9,8.35,137.5,472.82,397.27
2018,12,6,8,30,613.0,47.0,2.9,8.8,176.0,540.07,454.41
2018,12,6,8,45,659.0,51.0,2.9,9.2,214.5,596.0,500.22
2018,12,6,9,0,705.0,55.0,2.9,9.6,253.0,651.55,543.91
2018,12,6,9,15,737.0,57.0,2.85,10.25,288.0,692.43,573.95
2018,12,6,9,30,769.0,59.0,2.8,10.9,323.0,731.48,601.59
2018,12,6,9,45,792.0,60.5,2.75,11.5,353.5,760.2,620.76
2018,12,6,10,0,815.0,62.0,2.7,12.1,384.0,786.23,637.51
2018,12,6,10,15,828.0,64.0,2.65,12.6,408.5,801.53,646.28
2018,12,6,10,30,841.0,66.0,2.6,13.1,433.0,813.57,652.66
2018,12,6,10,45,850.0,66.5,2.5,13.6,450.5,808.92,646.53
2018,12,6,11,0,859.0,67.0,2.4,14.1,468.0,808.97,644.07
2018,12,6,11,15,863.5,68.0,2.35,14.35,479.0,802.5,637.94
2018,12,6,11,30,868.0,69.0,2.3,14.6,490.0,792.61,629.53
2018,12,6,11,45,869.5,69.5,2.25,14.9,493.5,776.32,616.54
2018,12,6,12,0,871.0,70.0,2.2,15.2,497.0,756.78,601.38
2018,12,6,12,15,871.0,69.5,2.25,15.35,493.5,731.73,583.35
2018,12,6,12,30,871.0,69.0,2.3,15.5,490.0,703.69,563.13
2018,12,6,12,45,866.5,68.0,2.3,15.65,479.0,669.16,537.51
2018,12,6,13,0,862.0,67.0,2.3,15.8,468.0,632.19,508.24
2018,12,6,13,15,853.0,66.0,2.3,15.85,449.5,590.28,474.77
2018,12,6,13,30,844.0,65.0,2.3,15.9,431.0,546.66,439.19
2018,12,6,13,45,830.5,63.5,2.3,15.9,406.5,500.91,401.04
2018,12,6,14,0,817.0,62.0,2.3,15.9,382.0,451.53,359.03
2018,12,6,14,15,797.0,60.0,2.2,15.75,351.5,398.38,312.88
2018,12,6,14,30,777.0,58.0,2.1,15.6,321.0,345.62,265.88
2018,12,6,14,45,747.5,55.0,2.0,15.45,285.5,289.6,215.54
2018,12,6,15,0,718.0,52.0,1.9,15.3,250.0,235.6,166.5
2018,12,6,15,15,674.0,48.5,1.9,15.3,212.0,180.64,117.93
2018,12,6,15,30,630.0,45.0,1.9,15.3,174.0,129.98,75.61
2018,12,6,15,45,560.5,39.5,1.45,13.8,135.0,80.1,40.64
2018,12,6,16,0,491.0,34.0,1.0,12.3,96.0,35.98,18.61
2018,12,6,16,15,356.0,26.0,1.05,11.85,61.5,21.3,10.46
2018,12,6,16,30,221.0,18.0,1.1,11.4,27.0,16.37,0.0
2018,12,6,16,45,110.5,9.0,1.15,10.95,13.5,8.19,0.0
2018,12,6,17,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,7,15,54.0,9.0,0.85,6.15,11.5,38.3,0.0
2018,12,7,7,30,108.0,18.0,0.8,6.5,23.0,107.86,0.0
2018,12,7,7,45,167.5,31.5,0.75,6.9,48.5,185.85,136.51
2018,12,7,8,0,227.0,45.0,0.7,7.3,74.0,246.31,202.14
2018,12,7,8,15,269.5,57.0,0.75,7.65,104.0,296.74,248.2
2018,12,7,8,30,312.0,69.0,0.8,8.0,134.0,349.4,293.98
2018,12,7,8,45,311.5,83.0,0.8,8.35,159.0,373.53,314.31
2018,12,7,9,0,311.0,97.0,0.8,8.7,184.0,396.29,332.69
2018,12,7,9,15,337.5,108.0,0.8,9.0,213.5,435.42,363.89
2018,12,7,9,30,364.0,119.0,0.8,9.3,243.0,474.06,393.68
2018,12,7,9,45,397.5,125.0,0.75,9.65,271.5,511.39,421.52
2018,12,7,10,0,431.0,131.0,0.7,10.0,300.0,547.75,447.89
2018,12,7,10,15,424.0,142.0,0.7,10.5,317.0,554.71,450.95
2018,12,7,10,30,417.0,153.0,0.7,11.0,334.0,559.6,452.74
2018,12,7,10,45,529.5,136.0,0.75,11.55,375.5,629.26,505.77
2018,12,7,11,0,642.0,119.0,0.8,12.1,417.0,703.76,558.62
2018,12,7,11,15,744.0,97.5,0.8,12.8,451.0,751.93,590.16
2018,12,7,11,30,846.0,76.0,0.8,13.5,485.0,790.42,614.68
2018,12,7,11,45,866.0,72.5,0.75,14.15,493.5,776.99,602.34
2018,12,7,12,0,886.0,69.0,0.7,14.8,502.0,766.8,593.15
2018,12,7,12,15,885.0,68.5,0.75,15.25,498.0,740.74,574.95
2018,12,7,12,30,884.0,68.0,0.8,15.7,494.0,711.7,554.78
2018,12,7,12,45,880.5,67.0,0.85,16.15,483.0,677.53,530.74
2018,12,7,13,0,877.0,66.0,0.9,16.6,472.0,640.8,502.88
2018,12,7,13,15,869.0,64.5,0.95,16.6,454.0,598.44,470.98
2018,12,7,13,30,861.0,63.0,1.0,16.6,436.0,554.26,436.77
2018,12,7,13,45,846.5,62.5,1.05,16.65,411.5,506.27,398.42
2018,12,7,14,0,832.0,62.0,1.1,16.7,387.0,459.06,359.36
2018,12,7,14,15,811.0,60.0,1.05,16.5,356.0,404.83,313.54
2018,12,7,14,30,790.0,58.0,1.0,16.3,325.0,351.04,266.8
2018,12,7,14,45,759.5,56.0,0.95,16.1,289.5,295.08,217.46
2018,12,7,15,0,729.0,54.0,0.9,15.9,254.0,241.17,169.26
2018,12,7,15,15,684.5,50.0,0.9,15.9,215.0,184.97,120.27
2018,12,7,15,30,640.0,46.0,0.9,15.9,176.0,133.13,77.34
2018,12,7,15,45,482.0,43.0,0.9,14.55,128.5,76.22,40.03
2018,12,7,16,0,324.0,40.0,0.9,13.2,81.0,39.15,22.71
2018,12,7,16,15,274.0,29.0,0.9,12.8,54.5,24.01,12.43
2018,12,7,16,30,224.0,18.0,0.9,12.4,28.0,16.37,0.0
2018,12,7,16,45,112.0,9.0,0.95,12.0,14.0,8.19,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
